Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,7,45,219.5,15.5,4.15,2.5,38.0,74.01,0.0
2016,1,22,8,0,439.0,31.0,4.5,3.0,76.0,172.88,124.56
2016,1,22,8,15,536.5,40.0,4.85,3.5,125.5,241.81,191.57
2016,1,22,8,30,634.0,49.0,5.2,4.0,175.0,318.61,263.24
2016,1,22,8,45,692.0,54.5,5.55,4.5,226.5,386.29,326.74
2016,1,22,9,0,750.0,60.0,5.9,5.0,278.0,458.52,392.46
2016,1,22,9,15,787.0,64.0,5.95,5.5,327.5,521.57,448.29
2016,1,22,9,30,824.0,68.0,6.0,6.0,377.0,586.16,503.57
2016,1,22,9,45,851.0,71.0,6.1,6.5,422.5,644.28,552.02
2016,1,22,10,0,878.0,74.0,6.2,7.0,468.0,702.23,598.43
2016,1,22,10,15,895.5,76.0,6.2,7.5,507.5,746.31,630.99
2016,1,22,10,30,913.0,78.0,6.2,8.0,547.0,793.59,665.63
2016,1,22,10,45,928.0,79.0,6.25,8.5,580.0,835.8,696.02
2016,1,22,11,0,943.0,80.0,6.3,9.0,613.0,875.66,724.31
2016,1,22,11,15,951.5,81.0,6.3,9.0,638.0,907.39,747.32
2016,1,22,11,30,960.0,82.0,6.3,9.0,663.0,935.97,767.93
2016,1,22,11,45,965.5,82.5,6.3,9.5,679.5,957.94,782.14
2016,1,22,12,0,971.0,83.0,6.3,10.0,696.0,976.32,793.71
2016,1,22,12,15,973.0,83.5,6.25,10.0,704.0,987.8,801.46
2016,1,22,12,30,975.0,84.0,6.2,10.0,712.0,995.42,806.51
2016,1,22,12,45,976.0,83.5,6.2,10.5,711.5,997.02,806.08
2016,1,22,13,0,977.0,83.0,6.2,11.0,711.0,994.7,802.95
2016,1,22,13,15,974.0,82.5,6.15,11.0,701.5,984.82,795.65
2016,1,22,13,30,971.0,82.0,6.1,11.0,692.0,971.11,785.72
2016,1,22,13,45,966.0,81.0,6.1,11.0,674.0,951.3,771.7
2016,1,22,14,0,961.0,80.0,6.1,11.0,656.0,927.9,755.12
2016,1,22,14,15,952.0,78.5,6.0,11.0,629.5,897.11,732.51
2016,1,22,14,30,943.0,77.0,5.9,11.0,603.0,863.23,707.6
2016,1,22,14,45,929.5,75.5,5.85,11.0,569.0,822.95,678.0
2016,1,22,15,0,916.0,74.0,5.8,11.0,535.0,780.29,646.41
2016,1,22,15,15,897.5,71.5,5.6,10.5,494.5,730.78,609.73
2016,1,22,15,30,879.0,69.0,5.4,10.0,454.0,684.5,575.16
2016,1,22,15,45,852.5,66.0,5.25,10.0,407.5,626.36,527.43
2016,1,22,16,0,826.0,63.0,5.1,10.0,361.0,568.13,478.42
2016,1,22,16,15,787.0,59.0,4.55,9.0,311.0,502.3,422.5
2016,1,22,16,30,748.0,55.0,4.0,8.0,261.0,438.37,366.38
2016,1,22,16,45,687.0,49.0,3.5,7.5,209.5,365.0,300.61
2016,1,22,17,0,626.0,43.0,3.0,7.0,158.0,296.74,237.56
2016,1,22,17,15,519.0,34.5,2.75,6.5,109.5,216.74,164.77
2016,1,22,17,30,412.0,26.0,2.5,6.0,61.0,148.21,95.13
2016,1,22,17,45,206.0,13.0,2.3,5.5,30.5,55.03,0.0
2016,1,22,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,23,7,45,229.0,14.5,2.4,0.5,38.5,74.99,3.32
2016,1,23,8,0,458.0,29.0,2.6,1.0,77.0,173.11,125.28
2016,1,23,8,15,553.0,37.0,2.5,1.5,126.0,241.6,191.61
2016,1,23,8,30,648.0,45.0,2.4,2.0,175.0,319.99,263.91
2016,1,23,8,45,705.0,50.0,2.35,3.0,226.5,387.25,325.19
2016,1,23,9,0,762.0,55.0,2.3,4.0,278.0,459.02,387.77
2016,1,23,9,15,797.5,59.0,2.15,4.5,327.5,521.79,440.84
2016,1,23,9,30,833.0,63.0,2.0,5.0,377.0,586.0,492.66
2016,1,23,9,45,857.5,66.0,1.95,6.0,422.0,642.94,536.15
2016,1,23,10,0,882.0,69.0,1.9,7.0,467.0,694.71,573.09
2016,1,23,10,15,899.0,71.0,1.75,7.5,506.0,743.47,605.6
2016,1,23,10,30,916.0,73.0,1.6,8.0,545.0,790.61,635.84
2016,1,23,10,45,927.5,74.5,1.45,8.5,577.5,830.85,660.11
2016,1,23,11,0,939.0,76.0,1.3,9.0,610.0,868.53,681.84
2016,1,23,11,15,947.0,77.5,1.15,9.5,634.5,900.45,698.88
2016,1,23,11,30,955.0,79.0,1.0,10.0,659.0,929.19,713.22
2016,1,23,11,45,957.5,80.5,0.85,10.5,675.0,949.71,721.58
2016,1,23,12,0,960.0,82.0,0.7,11.0,691.0,966.57,727.3
2016,1,23,12,15,962.0,82.5,0.55,11.0,699.0,978.03,730.67
2016,1,23,12,30,964.0,83.0,0.4,11.0,707.0,985.67,731.62
2016,1,23,12,45,963.0,83.5,0.3,11.5,706.0,986.69,728.42
2016,1,23,13,0,962.0,84.0,0.2,12.0,705.0,983.83,723.19
2016,1,23,13,15,959.0,83.5,0.3,12.0,695.5,974.11,719.46
2016,1,23,13,30,956.0,83.0,0.4,12.0,686.0,960.61,713.67
2016,1,23,13,45,949.5,82.0,0.5,12.5,667.5,939.73,701.95
2016,1,23,14,0,943.0,81.0,0.6,13.0,649.0,915.37,688.01
2016,1,23,14,15,934.0,80.0,0.65,13.0,623.0,885.6,670.59
2016,1,23,14,30,925.0,79.0,0.7,13.0,597.0,852.79,651.01
2016,1,23,14,45,912.0,77.0,0.8,13.0,563.5,812.83,627.12
2016,1,23,15,0,899.0,75.0,0.9,13.0,530.0,770.51,601.06
2016,1,23,15,15,880.5,72.5,0.95,13.0,490.0,721.59,568.91
2016,1,23,15,30,862.0,70.0,1.0,13.0,450.0,675.94,538.45
2016,1,23,15,45,836.0,67.0,1.05,13.0,404.5,618.77,496.47
2016,1,23,16,0,810.0,64.0,1.1,13.0,359.0,561.5,452.83
2016,1,23,16,15,771.5,60.0,1.05,12.0,309.5,496.61,402.35
2016,1,23,16,30,733.0,56.0,1.0,11.0,260.0,433.58,351.1
2016,1,23,16,45,673.5,50.0,0.95,10.0,209.0,361.49,290.42
2016,1,23,17,0,614.0,44.0,0.9,9.0,158.0,294.37,231.45
2016,1,23,17,15,510.0,35.5,0.95,8.5,110.0,215.74,162.1
2016,1,23,17,30,406.0,27.0,1.0,8.0,62.0,151.45,98.61
2016,1,23,17,45,203.0,13.5,1.1,7.5,31.0,55.19,0.0
2016,1,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,209.0,16.0,2.25,3.0,38.0,72.25,7.22
2016,1,24,8,0,418.0,32.0,2.6,4.0,76.0,167.51,120.85
2016,1,24,8,15,515.0,41.0,2.55,4.5,125.0,235.21,185.1
2016,1,24,8,30,612.0,50.0,2.5,5.0,174.0,313.37,256.19
2016,1,24,8,45,668.5,56.0,2.45,6.0,224.5,377.29,313.94
2016,1,24,9,0,725.0,62.0,2.4,7.0,275.0,448.3,375.2
2016,1,24,9,15,477.5,109.0,2.85,8.0,259.0,399.62,336.56
2016,1,24,9,30,230.0,156.0,3.3,9.0,243.0,318.27,267.6
2016,1,24,9,45,541.0,116.5,3.75,10.0,353.0,498.7,419.27
2016,1,24,10,0,852.0,77.0,4.2,11.0,463.0,688.86,572.05
2016,1,24,10,15,869.5,79.0,4.4,11.5,502.0,737.43,606.92
2016,1,24,10,30,887.0,81.0,4.6,12.0,541.0,784.44,641.03
2016,1,24,10,45,900.0,83.0,4.85,13.0,573.0,819.97,665.21
2016,1,24,11,0,913.0,85.0,5.1,14.0,605.0,858.79,691.69
2016,1,24,11,15,921.0,86.0,5.1,14.5,629.5,889.56,711.8
2016,1,24,11,30,929.0,87.0,5.1,15.0,654.0,917.25,729.59
2016,1,24,11,45,927.5,90.5,5.2,15.5,669.5,936.2,741.69
2016,1,24,12,0,926.0,94.0,5.3,16.0,685.0,951.47,751.27
2016,1,24,12,15,762.5,149.5,5.3,16.0,639.5,888.24,704.78
2016,1,24,12,30,599.0,205.0,5.3,16.0,594.0,799.28,638.58
2016,1,24,12,45,760.0,151.5,5.3,16.5,645.0,893.77,708.05
2016,1,24,13,0,921.0,98.0,5.3,17.0,696.0,964.44,757.32
2016,1,24,13,15,618.0,192.0,5.25,17.0,591.5,802.1,638.33
2016,1,24,13,30,315.0,286.0,5.2,17.0,487.0,611.26,487.78
2016,1,24,13,45,605.5,191.5,5.2,17.5,563.5,768.96,614.66
2016,1,24,14,0,896.0,97.0,5.2,18.0,640.0,902.48,712.11
2016,1,24,14,15,886.0,95.5,5.1,18.0,613.5,872.01,689.51
2016,1,24,14,30,876.0,94.0,5.0,18.0,587.0,838.68,665.81
2016,1,24,14,45,870.0,88.5,4.95,18.0,555.0,801.15,639.26
2016,1,24,15,0,864.0,83.0,4.9,18.0,523.0,760.94,610.58
2016,1,24,15,15,844.0,80.5,4.6,17.5,483.5,711.72,574.82
2016,1,24,15,30,824.0,78.0,4.3,17.0,444.0,661.29,537.46
2016,1,24,15,45,788.5,76.0,4.0,17.0,397.5,600.69,489.27
2016,1,24,16,0,753.0,74.0,3.7,17.0,351.0,540.87,440.77
2016,1,24,16,15,711.5,69.0,3.35,16.0,302.0,477.99,390.03
2016,1,24,16,30,670.0,64.0,3.0,15.0,253.0,415.26,337.68
2016,1,24,16,45,595.5,58.5,2.7,14.5,202.5,340.33,273.44
2016,1,24,17,0,521.0,53.0,2.4,14.0,152.0,272.1,213.3
2016,1,24,17,15,414.0,42.0,2.55,13.5,105.5,194.8,145.96
2016,1,24,17,30,307.0,31.0,2.7,13.0,59.0,129.45,85.07
2016,1,24,17,45,153.5,15.5,2.9,13.0,29.5,54.57,0.0
2016,1,24,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,21.0,2.5,12.5,33.5,56.66,7.5
2016,1,25,8,0,239.0,42.0,2.8,13.0,67.0,127.03,89.98
2016,1,25,8,15,338.5,55.5,2.95,13.5,112.5,189.36,145.43
2016,1,25,8,30,438.0,69.0,3.1,14.0,158.0,263.02,209.55
2016,1,25,8,45,219.0,75.5,3.3,15.0,120.0,187.21,151.7
2016,1,25,9,0,0.0,82.0,3.5,16.0,82.0,78.21,60.66
2016,1,25,9,15,0.0,97.0,3.65,16.5,97.0,92.83,72.86
2016,1,25,9,30,0.0,112.0,3.8,17.0,112.0,107.51,84.8
2016,1,25,9,45,30.5,152.5,4.0,17.5,166.5,176.44,141.94
2016,1,25,10,0,61.0,193.0,4.2,18.0,221.0,243.68,196.55
2016,1,25,10,15,60.0,211.0,4.1,18.0,240.0,264.47,212.62
2016,1,25,10,30,59.0,229.0,4.0,18.0,259.0,285.18,228.55
2016,1,25,10,45,217.5,233.0,3.9,18.5,356.0,428.06,344.23
2016,1,25,11,0,376.0,237.0,3.8,19.0,453.0,581.59,463.08
2016,1,25,11,15,609.0,177.0,3.55,19.0,543.0,739.41,583.44
2016,1,25,11,30,842.0,117.0,3.3,19.0,633.0,884.61,685.11
2016,1,25,11,45,860.5,113.0,3.1,19.5,652.5,911.6,699.37
2016,1,25,12,0,879.0,109.0,2.9,20.0,672.0,935.61,712.26
2016,1,25,12,15,882.0,109.5,2.7,20.0,680.0,947.52,718.1
2016,1,25,12,30,885.0,110.0,2.5,20.0,688.0,955.87,721.58
2016,1,25,12,45,663.5,188.0,2.3,20.5,621.0,846.81,644.0
2016,1,25,13,0,442.0,266.0,2.1,21.0,554.0,723.47,551.45
2016,1,25,13,15,241.5,268.0,1.95,21.0,425.0,527.33,407.07
2016,1,25,13,30,41.0,270.0,1.8,21.0,296.0,319.11,246.69
2016,1,25,13,45,179.5,270.5,1.65,21.0,380.5,455.45,354.57
2016,1,25,14,0,318.0,271.0,1.5,21.0,465.0,586.27,452.04
2016,1,25,14,15,159.0,215.5,1.3,21.0,312.5,368.21,287.37
2016,1,25,14,30,0.0,160.0,1.1,21.0,160.0,153.55,118.04
2016,1,25,14,45,423.0,124.5,0.95,21.0,342.0,488.37,386.79
2016,1,25,15,0,846.0,89.0,0.8,21.0,524.0,756.02,576.06
2016,1,25,15,15,703.0,110.5,0.65,21.0,453.5,649.52,497.41
2016,1,25,15,30,560.0,132.0,0.5,21.0,383.0,542.56,419.09
2016,1,25,15,45,659.0,103.5,0.35,21.0,369.5,553.66,427.5
2016,1,25,16,0,758.0,75.0,0.2,21.0,356.0,546.35,420.43
2016,1,25,16,15,717.5,70.0,0.25,20.5,307.0,483.68,374.0
2016,1,25,16,30,677.0,65.0,0.3,20.0,258.0,421.01,326.1
2016,1,25,16,45,614.5,58.0,0.4,19.5,208.0,349.1,269.28
2016,1,25,17,0,552.0,51.0,0.5,19.0,158.0,282.71,214.27
2016,1,25,17,15,448.0,41.0,0.5,18.5,110.5,205.55,149.6
2016,1,25,17,30,344.0,31.0,0.5,18.0,63.0,139.9,90.77
2016,1,25,17,45,172.0,15.5,0.55,17.5,31.5,59.05,0.0
2016,1,25,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,14.0,5.95,7.0,14.0,12.99,0.0
2016,1,26,8,0,0.0,28.0,6.1,7.0,28.0,26.15,16.0
2016,1,26,8,15,0.0,46.0,6.2,7.0,46.0,44.1,32.32
2016,1,26,8,30,0.0,64.0,6.3,7.0,64.0,61.86,48.27
2016,1,26,8,45,0.0,83.0,6.45,7.5,83.0,80.66,64.85
2016,1,26,9,0,0.0,102.0,6.6,8.0,102.0,99.44,81.13
2016,1,26,9,15,99.5,131.5,6.65,8.0,169.5,198.94,168.12
2016,1,26,9,30,199.0,161.0,6.7,8.0,237.0,296.5,252.69
2016,1,26,9,45,130.5,177.5,6.75,8.5,230.0,278.83,235.95
2016,1,26,10,0,62.0,194.0,6.8,9.0,223.0,245.3,205.43
2016,1,26,10,15,160.5,212.5,6.85,9.0,294.5,349.57,294.83
2016,1,26,10,30,259.0,231.0,6.9,9.0,366.0,462.49,389.57
2016,1,26,10,45,331.5,231.5,6.95,9.5,415.5,529.13,444.26
2016,1,26,11,0,404.0,232.0,7.0,10.0,465.0,599.14,500.93
2016,1,26,11,15,356.0,254.0,7.0,10.0,465.5,593.87,494.51
2016,1,26,11,30,308.0,276.0,7.0,10.0,466.0,585.06,485.43
2016,1,26,11,45,174.5,274.5,7.05,10.5,383.0,456.26,377.56
2016,1,26,12,0,41.0,273.0,7.1,11.0,300.0,322.37,263.74
2016,1,26,12,15,20.5,189.0,7.05,11.0,202.5,210.22,171.33
2016,1,26,12,30,0.0,105.0,7.0,11.0,105.0,98.29,77.37
2016,1,26,12,45,0.0,88.0,6.95,11.0,88.0,82.05,63.77
2016,1,26,13,0,0.0,71.0,6.9,11.0,71.0,66.16,50.41
2016,1,26,13,15,0.0,42.5,6.65,11.0,42.5,39.56,27.95
2016,1,26,13,30,0.0,14.0,6.4,11.0,14.0,13.02,5.43
2016,1,26,13,45,0.0,59.0,6.15,11.0,59.0,54.94,41.05
2016,1,26,14,0,0.0,104.0,5.9,11.0,104.0,97.37,76.9
2016,1,26,14,15,0.0,59.0,5.55,10.5,59.0,54.92,41.21
2016,1,26,14,30,0.0,14.0,5.2,10.0,14.0,13.0,5.52
2016,1,26,14,45,0.0,28.5,4.9,10.0,28.5,26.48,17.14
2016,1,26,15,0,0.0,43.0,4.6,10.0,43.0,39.97,28.78
2016,1,26,15,15,135.5,116.0,4.6,9.5,177.0,229.91,194.3
2016,1,26,15,30,271.0,189.0,4.6,9.0,311.0,401.05,338.24
2016,1,26,15,45,256.5,174.0,4.7,9.0,280.5,363.37,306.68
2016,1,26,16,0,242.0,159.0,4.8,9.0,250.0,326.4,275.78
2016,1,26,16,15,229.5,138.5,4.8,8.5,215.5,284.98,240.97
2016,1,26,16,30,217.0,118.0,4.8,8.0,181.0,244.37,205.93
2016,1,26,16,45,200.5,97.0,4.85,8.0,146.5,202.34,168.45
2016,1,26,17,0,184.0,76.0,4.9,8.0,112.0,161.76,131.45
2016,1,26,17,15,143.0,55.5,4.85,7.5,78.5,115.29,89.6
2016,1,26,17,30,102.0,35.0,4.8,7.0,45.0,73.14,50.45
2016,1,26,17,45,51.0,17.5,4.75,7.0,22.5,32.24,0.0
2016,1,26,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,7,45,156.5,18.0,3.95,2.5,35.0,62.95,16.35
2016,1,27,8,0,313.0,36.0,4.1,3.0,70.0,141.24,103.87
2016,1,27,8,15,383.5,49.0,4.25,4.0,113.0,198.4,157.98
2016,1,27,8,30,454.0,62.0,4.4,5.0,156.0,263.32,217.56
2016,1,27,8,45,515.5,67.5,4.55,6.0,201.5,323.39,272.27
2016,1,27,9,0,577.0,73.0,4.7,7.0,247.0,388.75,330.03
2016,1,27,9,15,558.0,92.0,4.75,7.5,283.0,429.31,365.54
2016,1,27,9,30,539.0,111.0,4.8,8.0,319.0,466.37,396.64
2016,1,27,9,45,710.5,91.5,4.85,8.5,399.0,581.53,492.56
2016,1,27,10,0,882.0,72.0,4.9,9.0,479.0,700.69,587.98
2016,1,27,10,15,899.0,74.5,4.8,9.5,518.5,750.5,623.25
2016,1,27,10,30,916.0,77.0,4.7,10.0,558.0,798.67,656.85
2016,1,27,10,45,928.0,78.5,4.65,10.5,591.0,839.73,684.72
2016,1,27,11,0,940.0,80.0,4.6,11.0,624.0,878.26,710.33
2016,1,27,11,15,948.0,81.5,4.6,11.0,649.5,910.6,732.84
2016,1,27,11,30,956.0,83.0,4.6,11.0,675.0,939.74,753.0
2016,1,27,11,45,959.0,84.5,4.6,11.5,691.5,961.06,766.05
2016,1,27,12,0,962.0,86.0,4.6,12.0,708.0,978.71,776.53
2016,1,27,12,15,964.5,86.5,4.6,12.0,716.5,990.95,784.74
2016,1,27,12,30,967.0,87.0,4.6,12.0,725.0,999.34,790.4
2016,1,27,12,45,968.0,86.5,4.65,12.5,724.5,1001.27,790.59
2016,1,27,13,0,969.0,86.0,4.7,13.0,724.0,999.26,788.19
2016,1,27,13,15,966.5,85.5,4.65,13.0,715.0,990.13,781.53
2016,1,27,13,30,964.0,85.0,4.6,13.0,706.0,977.15,772.35
2016,1,27,13,45,960.5,83.0,4.6,13.0,688.5,957.74,759.15
2016,1,27,14,0,957.0,81.0,4.6,13.0,671.0,934.67,743.45
2016,1,27,14,15,949.0,80.0,4.5,13.0,645.5,905.45,722.56
2016,1,27,14,30,941.0,79.0,4.4,13.0,620.0,873.06,699.44
2016,1,27,14,45,928.0,77.5,4.3,13.0,586.0,833.14,670.77
2016,1,27,15,0,915.0,76.0,4.2,13.0,552.0,790.79,640.19
2016,1,27,15,15,898.0,73.5,3.9,12.5,512.0,742.2,605.2
2016,1,27,15,30,881.0,71.0,3.6,12.0,472.0,692.02,568.62
2016,1,27,15,45,858.5,67.5,3.35,12.0,426.0,640.1,527.62
2016,1,27,16,0,836.0,64.0,3.1,12.0,380.0,583.02,481.04
2016,1,27,16,15,800.0,60.0,2.65,11.0,330.0,517.84,427.76
2016,1,27,16,30,764.0,56.0,2.2,10.0,280.0,454.24,373.86
2016,1,27,16,45,711.0,50.0,1.8,9.0,228.0,382.84,311.92
2016,1,27,17,0,658.0,44.0,1.4,8.0,176.0,315.72,251.46
2016,1,27,17,15,562.0,36.0,1.4,7.5,125.5,236.98,181.08
2016,1,27,17,30,466.0,28.0,1.4,7.0,75.0,168.47,116.41
2016,1,27,17,45,233.0,14.0,1.4,6.5,37.5,70.89,0.0
2016,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,243.5,15.0,2.35,4.5,42.0,78.32,24.31
2016,1,28,8,0,487.0,30.0,2.7,6.0,84.0,181.92,131.34
2016,1,28,8,15,577.0,37.5,2.6,6.5,134.5,250.1,195.52
2016,1,28,8,30,667.0,45.0,2.5,7.0,185.0,327.66,265.96
2016,1,28,8,45,722.0,49.5,2.45,8.0,237.0,394.86,326.05
2016,1,28,9,0,777.0,54.0,2.4,9.0,289.0,466.4,387.21
2016,1,28,9,15,811.0,57.5,2.45,10.0,339.0,528.97,438.98
2016,1,28,9,30,845.0,61.0,2.5,11.0,389.0,592.85,489.61
2016,1,28,9,45,870.0,63.0,2.65,12.0,434.5,645.65,530.38
2016,1,28,10,0,895.0,65.0,2.8,13.0,480.0,702.02,571.01
2016,1,28,10,15,911.5,67.0,2.85,13.5,520.0,751.48,605.33
2016,1,28,10,30,928.0,69.0,2.9,14.0,560.0,799.25,637.84
2016,1,28,10,45,940.0,70.5,3.0,15.0,593.0,840.81,664.46
2016,1,28,11,0,952.0,72.0,3.1,16.0,626.0,879.79,688.9
2016,1,28,11,15,959.5,73.0,3.1,16.5,651.0,911.51,708.57
2016,1,28,11,30,967.0,74.0,3.1,17.0,676.0,939.97,725.89
2016,1,28,11,45,970.5,75.5,3.15,17.5,692.5,962.02,739.13
2016,1,28,12,0,974.0,77.0,3.2,18.0,709.0,980.37,749.92
2016,1,28,12,15,976.5,77.0,3.25,18.0,717.5,992.2,757.82
2016,1,28,12,30,979.0,77.0,3.3,18.0,726.0,1000.13,763.28
2016,1,28,12,45,979.0,77.0,3.35,18.5,726.0,1001.8,763.21
2016,1,28,13,0,979.0,77.0,3.4,19.0,726.0,999.49,760.66
2016,1,28,13,15,976.5,76.5,3.35,19.0,717.0,990.33,754.33
2016,1,28,13,30,974.0,76.0,3.3,19.0,708.0,977.27,745.56
2016,1,28,13,45,970.0,75.0,3.3,19.5,690.5,958.46,732.0
2016,1,28,14,0,966.0,74.0,3.3,20.0,673.0,935.98,716.09
2016,1,28,14,15,958.5,73.0,3.15,20.0,647.5,906.98,696.11
2016,1,28,14,30,951.0,72.0,3.0,20.0,622.0,874.74,673.97
2016,1,28,14,45,936.0,72.0,2.9,20.0,588.0,834.71,646.67
2016,1,28,15,0,921.0,72.0,2.8,20.0,554.0,792.33,617.59
2016,1,28,15,15,904.5,69.5,2.4,19.5,514.0,743.83,583.16
2016,1,28,15,30,888.0,67.0,2.0,19.0,474.0,693.68,547.1
2016,1,28,15,45,864.5,64.0,1.65,18.5,428.0,637.11,504.83
2016,1,28,16,0,841.0,61.0,1.3,18.0,382.0,583.96,462.88
2016,1,28,16,15,806.0,57.5,1.25,17.0,332.0,519.62,414.03
2016,1,28,16,30,771.0,54.0,1.2,16.0,282.0,456.74,364.15
2016,1,28,16,45,717.0,49.0,1.15,15.5,230.0,385.57,304.97
2016,1,28,17,0,663.0,44.0,1.1,15.0,178.0,318.72,247.01
2016,1,28,17,15,568.5,36.0,1.05,14.5,127.5,240.02,178.68
2016,1,28,17,30,474.0,28.0,1.0,14.0,77.0,171.4,116.17
2016,1,28,17,45,237.0,14.0,1.0,14.0,38.5,72.36,2.66
2016,1,28,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,7,45,253.5,15.0,2.1,8.5,44.0,80.71,28.06
2016,1,29,8,0,507.0,30.0,2.3,10.0,88.0,187.61,133.71
2016,1,29,8,15,595.5,37.5,2.4,10.5,139.0,256.47,197.56
2016,1,29,8,30,684.0,45.0,2.5,11.0,190.0,334.57,267.62
2016,1,29,8,45,735.0,50.0,2.65,12.0,242.5,401.53,326.99
2016,1,29,9,0,786.0,55.0,2.8,13.0,295.0,472.43,387.27
2016,1,29,9,15,820.0,58.5,2.85,14.0,345.0,535.58,438.88
2016,1,29,9,30,854.0,62.0,2.9,15.0,395.0,600.02,489.34
2016,1,29,9,45,876.5,64.5,2.95,16.0,441.0,652.33,528.77
2016,1,29,10,0,899.0,67.0,3.0,17.0,487.0,707.96,567.78
2016,1,29,10,15,915.0,69.5,3.3,17.5,526.5,757.92,603.18
2016,1,29,10,30,931.0,72.0,3.6,18.0,566.0,806.13,636.9
2016,1,29,10,45,942.0,73.5,3.95,19.0,599.0,847.09,664.02
2016,1,29,11,0,953.0,75.0,4.3,20.0,632.0,885.4,688.97
2016,1,29,11,15,960.0,76.0,4.45,20.0,657.0,916.8,710.77
2016,1,29,11,30,967.0,77.0,4.6,20.0,682.0,944.92,730.6
2016,1,29,11,45,968.5,79.0,4.8,20.5,698.5,965.85,744.44
2016,1,29,12,0,970.0,81.0,5.0,21.0,715.0,983.01,755.76
2016,1,29,12,15,971.5,81.5,5.05,21.0,723.0,994.55,763.65
2016,1,29,12,30,973.0,82.0,5.1,21.0,731.0,1002.19,769.02
2016,1,29,12,45,972.0,82.5,5.15,21.0,730.0,1003.56,770.24
2016,1,29,13,0,971.0,83.0,5.2,21.0,729.0,1000.98,768.92
2016,1,29,13,15,968.0,82.5,5.2,21.0,720.0,991.45,762.56
2016,1,29,13,30,965.0,82.0,5.2,21.0,711.0,978.05,753.7
2016,1,29,13,45,959.5,81.0,5.2,21.0,693.0,958.06,740.35
2016,1,29,14,0,954.0,80.0,5.2,21.0,675.0,934.48,724.6
2016,1,29,14,15,945.5,79.0,5.1,21.0,649.0,904.89,703.98
2016,1,29,14,30,937.0,78.0,5.0,21.0,623.0,872.15,681.18
2016,1,29,14,45,925.5,76.0,4.9,21.0,589.5,832.9,653.66
2016,1,29,15,0,914.0,74.0,4.8,21.0,556.0,791.12,624.21
2016,1,29,15,15,897.0,72.0,4.45,20.5,516.0,743.05,589.8
2016,1,29,15,30,880.0,70.0,4.1,20.0,476.0,693.4,554.32
2016,1,29,15,45,856.5,66.5,3.75,19.5,430.5,640.76,514.86
2016,1,29,16,0,833.0,63.0,3.4,19.0,385.0,583.03,469.67
2016,1,29,16,15,798.0,59.5,3.15,18.0,334.5,518.96,419.21
2016,1,29,16,30,763.0,56.0,2.9,17.0,284.0,456.34,367.96
2016,1,29,16,45,708.5,50.5,2.65,16.0,232.0,384.63,307.55
2016,1,29,17,0,654.0,45.0,2.4,15.0,180.0,317.34,248.6
2016,1,29,17,15,560.5,37.5,2.4,14.5,129.5,239.77,180.33
2016,1,29,17,30,467.0,30.0,2.4,14.0,79.0,172.02,118.33
2016,1,29,17,45,233.5,15.0,2.45,13.5,39.5,74.16,11.77
2016,1,29,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,7,45,202.0,18.5,3.8,8.5,42.0,74.29,28.98
2016,1,30,8,0,404.0,37.0,4.0,9.0,84.0,167.93,121.73
2016,1,30,8,15,500.5,46.5,4.1,9.5,134.5,235.85,184.03
2016,1,30,8,30,597.0,56.0,4.2,10.0,185.0,314.18,254.37
2016,1,30,8,45,665.0,61.0,4.35,11.0,238.0,384.3,316.72
2016,1,30,9,0,733.0,66.0,4.5,12.0,291.0,458.2,380.31
2016,1,30,9,15,770.5,70.0,4.55,12.5,341.5,521.59,433.93
2016,1,30,9,30,808.0,74.0,4.6,13.0,392.0,586.64,487.08
2016,1,30,9,45,837.0,76.5,4.7,14.0,438.5,645.71,533.07
2016,1,30,10,0,866.0,79.0,4.8,15.0,485.0,704.82,576.99
2016,1,30,10,15,883.5,81.5,4.9,15.5,525.0,755.17,612.94
2016,1,30,10,30,901.0,84.0,5.0,16.0,565.0,798.26,642.98
2016,1,30,10,45,914.5,85.5,5.1,17.0,598.5,840.34,670.68
2016,1,30,11,0,928.0,87.0,5.2,18.0,632.0,880.01,696.24
2016,1,30,11,15,936.0,88.0,5.25,18.5,657.5,911.73,716.85
2016,1,30,11,30,944.0,89.0,5.3,19.0,683.0,940.28,735.14
2016,1,30,11,45,953.0,88.5,5.35,19.5,701.0,964.64,750.43
2016,1,30,12,0,962.0,88.0,5.4,20.0,719.0,985.53,763.32
2016,1,30,12,15,963.5,88.0,5.4,20.0,727.0,996.45,770.45
2016,1,30,12,30,965.0,88.0,5.4,20.0,735.0,1003.51,775.08
2016,1,30,12,45,964.0,88.5,5.45,20.5,734.5,1004.91,774.77
2016,1,30,13,0,963.0,89.0,5.5,21.0,734.0,1002.38,771.92
2016,1,30,13,15,960.0,88.5,5.45,21.0,724.5,992.93,765.23
2016,1,30,13,30,957.0,88.0,5.4,21.0,715.0,979.64,756.06
2016,1,30,13,45,949.5,87.5,5.35,21.5,696.5,958.58,740.1
2016,1,30,14,0,942.0,87.0,5.3,22.0,678.0,934.02,721.89
2016,1,30,14,15,933.0,85.5,5.15,22.0,651.5,903.67,700.48
2016,1,30,14,30,924.0,84.0,5.0,22.0,625.0,870.25,676.96
2016,1,30,14,45,911.5,82.0,4.9,22.0,591.5,830.56,649.24
2016,1,30,15,0,899.0,80.0,4.8,22.0,558.0,788.44,619.66
2016,1,30,15,15,881.0,77.5,4.5,21.5,517.5,744.71,588.84
2016,1,30,15,30,863.0,75.0,4.2,21.0,477.0,693.91,552.75
2016,1,30,15,45,835.5,72.5,3.95,20.5,430.5,635.77,509.41
2016,1,30,16,0,808.0,70.0,3.7,20.0,384.0,577.61,464.31
2016,1,30,16,15,771.0,66.0,3.45,19.0,334.0,512.86,413.51
2016,1,30,16,30,734.0,62.0,3.2,18.0,284.0,449.79,362.14
2016,1,30,16,45,675.0,56.0,3.0,17.5,231.5,376.78,300.51
2016,1,30,17,0,616.0,50.0,2.8,17.0,179.0,310.9,242.77
2016,1,30,17,15,520.0,41.5,2.85,16.5,129.5,233.43,175.31
2016,1,30,17,30,424.0,33.0,2.9,16.0,80.0,166.43,115.11
2016,1,30,17,45,212.0,16.5,3.0,15.5,40.0,71.86,18.01
2016,1,30,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,31,7,45,176.0,20.0,3.65,13.5,40.5,70.32,29.33
2016,1,31,8,0,352.0,40.0,3.9,14.0,81.0,155.96,111.57
2016,1,31,8,15,448.5,50.0,4.0,14.5,130.0,221.7,170.22
2016,1,31,8,30,545.0,60.0,4.1,15.0,179.0,297.84,237.04
2016,1,31,8,45,621.0,64.0,4.25,15.5,231.5,367.92,298.42
2016,1,31,9,0,697.0,68.0,4.4,16.0,284.0,444.71,363.76
2016,1,31,9,15,734.5,72.5,4.35,16.5,333.5,504.74,413.6
2016,1,31,9,30,772.0,77.0,4.3,17.0,383.0,568.77,464.75
2016,1,31,9,45,808.0,77.5,4.25,18.0,429.5,628.65,510.1
2016,1,31,10,0,844.0,78.0,4.2,19.0,476.0,689.19,553.84
2016,1,31,10,15,862.0,80.0,4.05,19.5,515.5,738.53,587.31
2016,1,31,10,30,880.0,82.0,3.9,20.0,555.0,780.75,614.88
2016,1,31,10,45,897.0,82.5,3.8,20.5,589.0,823.88,642.79
2016,1,31,11,0,914.0,83.0,3.7,21.0,623.0,864.87,668.7
2016,1,31,11,15,922.5,84.0,3.55,21.5,648.5,896.74,687.53
2016,1,31,11,30,931.0,85.0,3.4,22.0,674.0,925.52,704.01
2016,1,31,11,45,932.0,88.0,3.25,22.5,690.0,946.65,715.06
2016,1,31,12,0,933.0,91.0,3.1,23.0,706.0,964.11,723.6
2016,1,31,12,15,935.5,91.5,2.95,23.0,714.5,976.32,730.02
2016,1,31,12,30,938.0,92.0,2.8,23.0,723.0,984.77,734.01
2016,1,31,12,45,938.5,91.5,2.65,23.5,723.0,986.39,732.13
2016,1,31,13,0,939.0,91.0,2.5,24.0,723.0,984.17,727.89
2016,1,31,13,15,936.0,90.5,2.35,24.0,714.0,974.9,720.57
2016,1,31,13,30,933.0,90.0,2.2,24.0,705.0,961.88,710.97
2016,1,31,13,45,928.5,89.0,2.05,24.5,688.0,943.27,696.49
2016,1,31,14,0,924.0,88.0,1.9,25.0,671.0,921.14,679.89
2016,1,31,14,15,915.5,86.5,1.8,25.0,645.0,891.61,660.42
2016,1,31,14,30,907.0,85.0,1.7,25.0,619.0,859.04,639.02
2016,1,31,14,45,897.0,82.0,1.65,25.0,586.5,820.65,614.22
2016,1,31,15,0,887.0,79.0,1.6,25.0,554.0,779.72,587.57
2016,1,31,15,15,869.5,77.0,1.5,24.5,514.0,737.32,560.31
2016,1,31,15,30,852.0,75.0,1.4,24.0,474.0,687.85,527.69
2016,1,31,15,45,827.5,71.5,1.3,24.0,428.5,630.89,486.8
2016,1,31,16,0,803.0,68.0,1.2,24.0,383.0,573.69,444.11
2016,1,31,16,15,766.5,64.0,1.15,23.0,333.5,509.39,396.72
2016,1,31,16,30,730.0,60.0,1.1,22.0,284.0,446.76,348.51
2016,1,31,16,45,673.0,54.5,1.05,21.0,232.5,375.33,291.46
2016,1,31,17,0,616.0,49.0,1.0,20.0,181.0,308.6,235.8
2016,1,31,17,15,522.0,41.0,1.1,19.5,131.0,234.2,172.85
2016,1,31,17,30,428.0,33.0,1.2,19.0,81.0,168.04,115.0
2016,1,31,17,45,214.0,16.5,1.3,18.5,40.5,72.89,23.41
2016,1,31,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
