Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,75.19,33.99
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,169.09,121.07
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,235.78,180.81
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,312.58,248.28
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,379.79,306.68
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,452.03,367.21
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,326.33,267.46
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,135.94,107.96
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,152.37,121.09
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,169.1,133.96
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,280.42,225.11
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,401.25,321.17
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,423.41,337.01
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,445.2,352.82
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,514.17,406.36
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,599.08,470.46
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,516.26,404.56
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,429.05,334.9
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,724.8,568.85
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,976.36,750.6
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,976.91,750.4
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,973.73,749.27
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,963.73,743.46
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,950.12,735.22
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,929.95,721.2
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,913.82,710.13
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,883.48,689.72
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,850.25,667.18
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,809.35,638.83
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,766.35,608.66
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,718.03,574.66
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,668.47,539.08
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,610.7,493.82
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,555.64,449.64
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,491.35,397.54
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,429.23,345.78
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,356.28,284.05
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,289.15,225.73
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,213.83,160.68
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,149.0,103.93
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,66.91,25.69
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,29.27,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,102.07,50.69
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,189.61,136.86
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,256.71,198.39
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,336.1,269.33
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,405.02,330.25
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,478.35,392.62
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,542.44,446.29
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,607.9,499.59
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,666.2,546.07
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,719.29,586.24
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,770.07,621.58
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,819.12,654.94
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,860.93,682.41
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,900.1,707.6
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,933.37,729.32
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,963.36,748.57
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,985.08,760.88
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,1003.0,770.61
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,1015.75,777.88
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,1024.56,782.96
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,1026.45,783.48
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,1024.33,781.45
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,1014.83,774.9
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,1001.4,765.89
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,981.74,751.32
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,958.41,734.41
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,928.52,714.18
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,895.42,691.76
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,854.91,664.09
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,811.87,634.5
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,762.89,600.29
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,717.01,567.97
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,658.93,524.89
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,600.47,479.56
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,534.47,428.64
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,469.99,376.96
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,396.74,316.39
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,328.01,257.25
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,250.65,190.44
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,181.55,129.01
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,79.43,35.55
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,31.97,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,103.7,55.72
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,187.89,140.09
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,256.38,204.69
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,332.53,275.4
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,403.08,340.0
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,478.59,406.79
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,543.14,462.52
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,609.09,517.34
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,669.16,565.73
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,724.45,607.46
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,774.98,645.0
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,823.77,680.67
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,867.51,710.74
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,908.8,738.56
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,941.46,759.65
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,970.78,778.16
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,993.41,791.72
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,1012.25,802.58
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,1024.75,810.51
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,1033.23,815.76
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,1033.91,814.53
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,1030.5,810.65
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,1021.41,804.04
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,1008.33,794.82
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,987.87,780.93
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,963.75,764.54
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,933.66,743.52
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,900.32,720.17
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,859.5,691.6
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,816.21,661.01
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,767.13,626.09
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,716.35,589.43
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,663.92,549.08
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,606.21,502.39
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,540.72,448.98
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,476.55,394.94
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,404.23,331.89
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,336.02,270.37
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,257.95,200.73
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,189.03,137.48
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,106.97,54.49
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,35.46,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,47.79,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,120.11,67.19
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,204.69,152.28
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,274.68,217.95
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,353.31,289.45
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,422.02,350.91
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,494.46,412.68
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,558.84,466.9
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,620.44,517.16
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,678.53,561.97
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,735.92,602.96
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,786.97,639.34
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,836.18,673.84
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,878.19,701.39
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,917.4,726.62
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,950.99,748.99
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,981.19,768.95
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,1000.62,780.43
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,1015.93,789.23
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,1028.86,797.55
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,1037.8,803.31
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,1040.13,803.25
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,1038.39,800.64
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,1029.32,793.79
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,1016.26,784.43
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,997.21,771.62
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,974.38,756.35
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,943.54,735.18
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,909.43,711.8
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,866.5,682.55
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,821.36,651.55
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,771.96,617.21
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,725.63,584.7
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,667.22,540.81
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,608.42,494.61
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,542.31,442.52
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,477.64,389.67
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,404.68,327.92
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,335.92,267.55
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,259.48,200.89
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,190.61,138.94
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,106.98,58.06
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,34.89,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,39.69,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,112.37,65.43
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,194.61,145.11
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,262.89,208.53
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,338.38,277.05
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,405.38,336.51
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,476.02,396.39
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,539.2,449.6
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,603.65,502.07
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,659.68,546.3
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,714.86,587.82
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,765.66,623.4
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,814.8,657.1
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,848.93,679.53
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,886.02,704.03
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,918.88,726.01
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,948.63,745.7
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,970.66,758.85
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,989.07,769.54
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,1001.1,776.61
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,1009.32,781.19
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,964.58,748.08
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,913.12,710.72
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,953.16,738.83
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,985.42,760.57
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,965.11,746.42
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,941.35,730.45
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,911.4,709.85
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,885.05,691.88
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,842.11,662.42
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,797.24,631.47
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,747.06,596.52
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,695.52,560.12
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,636.48,514.86
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,580.43,470.71
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,514.65,418.91
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,450.88,366.98
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,376.31,304.91
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,307.43,245.6
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,231.37,179.7
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,165.11,121.03
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,82.22,46.97
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.39,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,42.87,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,115.11,68.69
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,195.33,145.64
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,264.0,209.97
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,340.05,280.29
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,407.07,341.7
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,477.69,404.23
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,541.63,459.8
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,606.94,514.85
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,665.81,563.32
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,724.36,609.25
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,770.48,642.99
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,819.69,678.69
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,861.72,708.54
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,901.18,736.18
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,934.35,759.7
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,964.29,780.73
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,988.81,797.92
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,1009.77,812.53
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,1022.69,820.79
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,1031.65,826.26
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,1033.54,825.39
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,1031.39,821.77
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,1022.99,815.06
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,1010.62,805.65
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,990.92,791.06
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,967.52,773.92
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,937.36,751.92
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,903.92,727.6
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,863.07,698.0
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,819.85,666.52
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,770.92,631.25
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,725.01,597.96
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,667.31,552.92
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,609.15,505.42
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,543.82,451.74
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,479.81,397.64
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,408.08,335.3
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,340.3,274.44
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,264.73,206.89
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,196.32,144.45
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,115.88,68.49
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,43.24,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,36.9,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,108.92,67.59
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,188.1,141.59
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,256.09,204.09
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,333.4,273.65
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,403.26,335.15
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,476.55,397.2
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,540.9,450.27
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,606.7,502.58
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,665.75,547.99
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,724.68,590.93
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,775.88,626.94
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,819.73,657.09
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,862.45,685.2
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,902.69,711.18
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,935.82,734.27
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,965.72,755.16
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,987.45,769.27
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,1005.41,780.86
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,1018.17,788.26
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,1027.04,793.52
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,1028.92,794.11
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,1026.84,792.16
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,1017.5,785.48
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,1004.28,776.33
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,985.2,763.72
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,962.45,748.67
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,932.22,727.57
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,898.81,704.3
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,858.83,676.6
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,816.27,646.88
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,772.51,616.4
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,721.43,580.12
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,663.48,536.3
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,605.17,490.22
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,539.55,438.46
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,475.33,386.04
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,403.77,326.1
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,338.33,269.04
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,261.23,201.65
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,193.2,140.71
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,114.43,68.92
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,42.14,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,55.09,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,128.12,79.54
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,209.84,156.59
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,278.8,221.23
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,355.95,291.93
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,424.02,353.74
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,495.73,416.45
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,559.22,470.87
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,619.89,521.36
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,677.91,568.12
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,735.27,610.95
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,670.62,556.48
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,557.9,461.25
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,595.36,489.71
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,632.34,516.82
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,816.75,661.88
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,979.63,779.07
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,1000.68,791.0
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,1017.7,800.93
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,1031.25,810.05
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,1040.81,816.5
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,1043.96,818.97
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,1043.0,818.73
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,1034.37,812.86
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,1021.7,804.31
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,1003.29,790.62
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,980.98,774.28
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,951.1,753.73
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,917.8,730.7
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,878.86,703.45
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,837.0,673.88
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,788.55,639.43
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,738.12,603.12
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,681.84,560.71
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,624.61,514.37
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,560.54,462.25
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,497.34,409.24
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,429.59,350.45
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,362.15,290.03
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,285.15,221.35
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,216.09,157.98
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,134.97,82.88
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,61.73,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,58.08,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,130.63,82.6
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,211.24,157.64
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,279.38,221.0
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,355.52,289.67
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,423.11,349.31
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,494.2,408.96
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,553.86,458.33
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,617.3,508.77
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,674.33,552.71
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,730.58,592.56
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,780.62,627.34
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,828.73,660.21
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,869.91,686.36
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,908.27,710.18
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,940.96,731.94
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,970.24,751.3
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,989.81,763.08
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,1005.24,772.16
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,1017.69,780.19
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,1026.2,785.68
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,1027.65,785.03
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,1025.09,781.86
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,1016.16,775.39
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,1003.3,766.44
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,984.17,752.53
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,961.34,736.26
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,931.29,716.19
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,898.0,693.89
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,857.5,666.45
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,814.6,637.13
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,765.74,602.64
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,715.22,566.55
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,663.74,528.15
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,606.87,483.44
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,542.53,433.84
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,479.44,383.44
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,409.96,326.38
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,343.93,269.91
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,268.11,204.82
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,202.54,146.64
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,124.56,77.24
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,52.07,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,53.72,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,126.54,81.46
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,203.28,151.46
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,271.03,213.76
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,346.98,281.76
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,414.3,340.44
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,485.38,399.51
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,548.64,451.37
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,613.03,502.31
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,666.36,542.54
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,722.82,581.9
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,773.01,615.97
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,821.46,648.17
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,863.34,675.16
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,902.54,699.95
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,935.01,719.44
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,964.2,736.53
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,987.17,749.73
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,1006.43,760.49
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,1018.93,768.26
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,1027.47,773.6
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,1029.15,773.07
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,1026.8,770.1
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,1018.34,764.74
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,1005.93,756.94
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,985.96,742.81
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,962.35,726.41
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,933.33,707.82
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,901.03,687.01
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,861.8,661.3
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,819.95,633.6
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,771.22,600.41
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,720.74,565.61
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,668.75,527.94
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,611.52,483.98
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,547.24,435.49
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,484.06,385.93
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,413.11,328.45
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,345.96,271.66
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,269.89,206.44
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,203.99,148.01
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,125.67,79.06
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,58.74,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,7.15,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,7.63,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,63.59,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,131.52,84.69
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,209.32,154.51
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,277.82,216.84
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,354.39,284.7
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,422.63,344.1
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,494.59,404.11
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,558.41,455.78
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,623.27,506.34
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,677.05,547.19
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,733.96,587.37
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,784.43,621.99
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,833.07,654.76
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,875.28,681.48
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,914.78,705.94
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,947.67,727.69
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,977.22,747.1
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,997.8,759.23
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,1014.33,768.72
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,1026.25,775.9
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,1034.21,780.54
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,1035.42,779.21
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,1032.59,775.37
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,1023.77,768.8
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,1011.03,759.78
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,990.19,744.4
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,965.75,726.9
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,935.96,708.23
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,902.98,687.34
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,862.56,659.88
