Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,18,0,0.0,8.0,0.7,20.0,8.0,7.4,0.0
2016,2,21,18,15,0.0,4.0,0.7,19.5,4.0,3.81,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,8.0,2.85,15.0,8.0,7.63,0.0
2016,2,22,7,30,0.0,16.0,3.1,15.0,16.0,14.84,4.84
2016,2,22,7,45,0.0,33.5,3.35,15.5,33.5,31.25,20.17
2016,2,22,8,0,0.0,51.0,3.6,16.0,51.0,48.11,34.85
2016,2,22,8,15,0.0,70.5,3.65,16.0,70.5,67.0,51.15
2016,2,22,8,30,0.0,90.0,3.7,16.0,90.0,85.9,67.22
2016,2,22,8,45,18.0,120.5,3.8,16.5,128.0,124.85,99.69
2016,2,22,9,0,36.0,151.0,3.9,17.0,166.0,171.78,138.31
2016,2,22,9,15,18.0,114.0,3.85,17.0,121.5,118.5,93.91
2016,2,22,9,30,0.0,77.0,3.8,17.0,77.0,71.68,54.51
2016,2,22,9,45,0.0,69.5,3.75,17.5,69.5,64.69,48.45
2016,2,22,10,0,0.0,62.0,3.7,18.0,62.0,57.7,42.42
2016,2,22,10,15,0.0,112.0,3.6,18.5,112.0,105.05,81.05
2016,2,22,10,30,0.0,162.0,3.5,19.0,162.0,154.05,120.21
2016,2,22,10,45,23.5,227.5,3.45,19.5,243.5,239.62,188.39
2016,2,22,11,0,47.0,293.0,3.4,20.0,325.0,341.36,267.05
2016,2,22,11,15,47.5,304.0,3.25,20.0,337.5,354.72,276.4
2016,2,22,11,30,48.0,315.0,3.1,20.0,350.0,368.03,285.98
2016,2,22,11,45,129.0,342.5,3.0,20.5,438.5,488.62,378.01
2016,2,22,12,0,210.0,370.0,2.9,21.0,527.0,598.5,458.67
2016,2,22,12,15,229.5,372.0,2.7,21.0,545.5,621.73,474.36
2016,2,22,12,30,249.0,374.0,2.5,21.0,564.0,644.32,489.92
2016,2,22,12,45,333.5,351.0,2.4,21.5,605.0,715.34,540.77
2016,2,22,13,0,418.0,328.0,2.3,22.0,646.0,770.82,579.56
2016,2,22,13,15,624.5,236.5,2.15,22.0,705.5,883.89,660.94
2016,2,22,13,30,831.0,145.0,2.0,22.0,765.0,969.01,715.92
2016,2,22,13,45,825.5,144.0,1.95,22.0,747.5,950.09,702.55
2016,2,22,14,0,820.0,143.0,1.9,22.0,730.0,927.89,688.28
2016,2,22,14,15,810.5,141.0,1.85,22.0,704.0,897.89,668.91
2016,2,22,14,30,801.0,139.0,1.8,22.0,678.0,865.09,647.75
2016,2,22,14,45,787.0,136.0,1.8,22.0,644.5,828.87,624.73
2016,2,22,15,0,773.0,133.0,1.8,22.0,611.0,786.44,597.29
2016,2,22,15,15,754.5,129.5,1.8,21.5,570.5,738.22,566.61
2016,2,22,15,30,736.0,126.0,1.8,21.0,530.0,688.87,533.89
2016,2,22,15,45,709.5,121.5,1.85,21.0,484.0,632.14,493.55
2016,2,22,16,0,683.0,117.0,1.9,21.0,438.0,575.64,452.21
2016,2,22,16,15,648.0,110.5,1.8,20.5,388.0,512.64,404.85
2016,2,22,16,30,613.0,104.0,1.7,20.0,338.0,451.49,357.42
2016,2,22,16,45,565.0,95.0,1.6,20.0,286.0,383.81,302.82
2016,2,22,17,0,517.0,86.0,1.5,20.0,234.0,320.25,249.98
2016,2,22,17,15,445.5,74.0,1.45,19.0,182.5,248.0,190.15
2016,2,22,17,30,374.0,62.0,1.4,18.0,131.0,186.22,137.62
2016,2,22,17,45,268.5,45.5,1.35,17.5,86.0,119.95,82.36
2016,2,22,18,0,163.0,29.0,1.3,17.0,41.0,65.42,32.82
2016,2,22,18,15,81.5,14.5,1.4,16.5,20.5,23.17,0.0
2016,2,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,23,7,15,115.5,14.5,4.45,14.0,24.0,27.75,0.0
2016,2,23,7,30,231.0,29.0,4.8,14.0,48.0,80.4,44.82
2016,2,23,7,45,368.5,39.5,5.15,14.0,97.0,140.96,98.55
2016,2,23,8,0,506.0,50.0,5.5,14.0,146.0,218.07,164.96
2016,2,23,8,15,576.5,57.5,5.55,14.0,200.5,283.61,224.53
2016,2,23,8,30,647.0,65.0,5.6,14.0,255.0,356.63,289.71
2016,2,23,8,45,706.0,68.0,5.7,14.5,312.0,424.91,349.36
2016,2,23,9,0,765.0,71.0,5.8,15.0,369.0,499.41,412.38
2016,2,23,9,15,421.5,139.0,5.95,15.5,306.5,409.53,338.33
2016,2,23,9,30,78.0,207.0,6.1,16.0,244.0,260.68,212.0
2016,2,23,9,45,79.5,228.0,6.3,16.5,269.0,287.22,233.0
2016,2,23,10,0,81.0,249.0,6.5,17.0,294.0,313.83,253.52
2016,2,23,10,15,40.5,206.5,6.7,17.0,229.5,238.79,191.74
2016,2,23,10,30,0.0,164.0,6.9,17.0,165.0,155.97,122.94
2016,2,23,10,45,1.5,172.5,7.1,17.0,174.0,165.5,130.56
2016,2,23,11,0,3.0,181.0,7.3,17.0,183.0,175.16,138.22
2016,2,23,11,15,65.5,268.0,7.45,17.0,315.5,331.24,265.5
2016,2,23,11,30,128.0,355.0,7.6,17.0,448.0,499.0,398.25
2016,2,23,11,45,118.5,362.0,7.8,17.0,449.5,500.29,398.38
2016,2,23,12,0,109.0,369.0,8.0,17.0,451.0,487.13,387.81
2016,2,23,12,15,525.0,239.0,8.1,16.5,640.0,787.74,633.93
2016,2,23,12,30,941.0,109.0,8.2,16.0,829.0,1043.32,828.1
2016,2,23,12,45,938.0,110.5,8.35,16.0,828.0,1043.87,828.07
2016,2,23,13,0,935.0,112.0,8.5,16.0,827.0,1040.45,826.3
2016,2,23,13,15,666.5,221.0,8.55,15.5,728.0,909.05,730.37
2016,2,23,13,30,398.0,330.0,8.6,15.0,629.0,746.55,601.05
2016,2,23,13,45,661.0,218.5,8.65,15.0,701.0,882.82,714.11
2016,2,23,14,0,924.0,107.0,8.7,15.0,773.0,976.99,785.77
2016,2,23,14,15,702.0,182.5,8.7,14.5,678.0,851.77,692.76
2016,2,23,14,30,480.0,258.0,8.7,14.0,583.0,715.14,584.42
2016,2,23,14,45,398.5,266.5,8.7,14.0,527.5,628.89,515.95
2016,2,23,15,0,317.0,275.0,8.7,14.0,472.0,558.5,458.79
2016,2,23,15,15,166.5,238.5,8.65,13.5,341.5,379.98,313.44
2016,2,23,15,30,16.0,202.0,8.6,13.0,211.0,206.87,168.27
2016,2,23,15,45,8.0,145.0,8.6,12.5,149.5,143.4,115.97
2016,2,23,16,0,0.0,88.0,8.6,12.0,88.0,82.11,64.5
2016,2,23,16,15,0.0,78.5,8.45,11.5,78.5,73.08,57.14
2016,2,23,16,30,0.0,69.0,8.3,11.0,69.0,64.2,49.79
2016,2,23,16,45,0.0,58.0,8.15,11.0,58.0,53.92,41.05
2016,2,23,17,0,0.0,47.0,8.0,11.0,47.0,43.66,32.21
2016,2,23,17,15,0.0,37.0,7.8,10.5,37.0,34.35,24.11
2016,2,23,17,30,0.0,27.0,7.6,10.0,27.0,25.05,15.9
2016,2,23,17,45,0.0,18.0,7.45,9.5,18.0,16.68,8.42
2016,2,23,18,0,0.0,9.0,7.3,9.0,9.0,8.33,0.33
2016,2,23,18,15,0.0,4.5,7.2,8.5,4.5,4.29,0.0
2016,2,23,18,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,7,15,221.0,13.0,4.5,5.5,32.0,39.31,0.0
2016,2,24,7,30,442.0,26.0,4.7,6.0,64.0,115.23,66.43
2016,2,24,7,45,551.5,35.0,4.95,6.5,118.0,180.48,128.61
2016,2,24,8,0,661.0,44.0,5.2,7.0,172.0,258.85,200.04
2016,2,24,8,15,722.5,49.5,5.4,7.5,230.0,328.37,265.48
2016,2,24,8,30,784.0,55.0,5.6,8.0,288.0,403.95,334.75
2016,2,24,8,45,825.0,58.5,5.85,9.0,345.5,473.0,396.25
2016,2,24,9,0,866.0,62.0,6.1,10.0,403.0,542.13,455.72
2016,2,24,9,15,892.0,65.0,6.05,10.5,456.5,606.39,509.43
2016,2,24,9,30,918.0,68.0,6.0,11.0,510.0,671.0,561.55
2016,2,24,9,45,941.0,68.0,6.0,11.5,559.0,730.02,606.56
2016,2,24,10,0,964.0,68.0,6.0,12.0,608.0,788.3,648.69
2016,2,24,10,15,977.5,69.5,5.95,12.5,650.5,839.83,684.69
2016,2,24,10,30,991.0,71.0,5.9,13.0,693.0,889.12,718.43
2016,2,24,10,45,1004.0,69.5,5.85,13.5,728.0,931.98,746.89
2016,2,24,11,0,1017.0,68.0,5.8,14.0,763.0,971.97,772.93
2016,2,24,11,15,1023.0,69.0,5.7,14.5,790.0,1005.43,793.62
2016,2,24,11,30,1029.0,70.0,5.6,15.0,817.0,1035.19,811.48
2016,2,24,11,45,1026.5,75.5,5.6,15.5,835.5,1058.27,825.28
2016,2,24,12,0,1024.0,81.0,5.6,16.0,854.0,1077.03,836.11
2016,2,24,12,15,1026.0,81.0,5.55,16.0,863.0,1089.49,843.85
2016,2,24,12,30,1028.0,81.0,5.5,16.0,872.0,1097.68,848.8
2016,2,24,12,45,1029.0,80.0,5.5,16.5,871.5,1099.43,848.22
2016,2,24,13,0,1030.0,79.0,5.5,17.0,871.0,1096.82,844.85
2016,2,24,13,15,1028.5,79.0,5.4,17.0,861.5,1088.6,838.59
2016,2,24,13,30,1027.0,79.0,5.3,17.0,852.0,1076.1,829.56
2016,2,24,13,45,1024.0,77.5,5.25,17.0,833.5,1056.23,816.03
2016,2,24,14,0,1021.0,76.0,5.2,17.0,815.0,1032.29,799.81
2016,2,24,14,15,1014.5,75.0,5.1,17.0,788.0,1001.82,778.72
2016,2,24,14,30,1008.0,74.0,5.0,17.0,761.0,967.72,755.14
2016,2,24,14,45,1000.0,72.0,4.9,17.0,725.5,927.74,727.41
2016,2,24,15,0,992.0,70.0,4.8,17.0,690.0,884.63,697.36
2016,2,24,15,15,979.5,68.5,4.65,17.0,647.5,835.72,662.63
2016,2,24,15,30,967.0,67.0,4.5,17.0,605.0,784.52,626.01
2016,2,24,15,45,950.0,64.5,4.35,17.0,556.0,727.08,584.41
2016,2,24,16,0,933.0,62.0,4.2,17.0,507.0,668.37,539.93
2016,2,24,16,15,908.0,59.0,3.65,16.0,453.5,603.45,489.2
2016,2,24,16,30,883.0,56.0,3.1,15.0,400.0,538.78,436.89
2016,2,24,16,45,846.0,52.5,2.55,14.5,342.5,468.44,377.49
2016,2,24,17,0,809.0,49.0,2.0,14.0,285.0,400.49,318.05
2016,2,24,17,15,749.0,44.0,1.85,13.0,227.0,326.69,253.66
2016,2,24,17,30,689.0,39.0,1.7,12.0,169.0,257.05,190.87
2016,2,24,17,45,578.5,31.0,1.55,11.0,115.0,178.6,121.97
2016,2,24,18,0,468.0,23.0,1.4,10.0,61.0,113.09,59.69
2016,2,24,18,15,234.0,11.5,1.35,9.5,30.5,37.77,0.0
2016,2,24,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,7,15,219.5,13.5,2.3,7.0,33.5,39.84,0.0
2016,2,25,7,30,439.0,27.0,2.5,8.0,67.0,116.17,68.21
2016,2,25,7,45,545.0,36.0,2.75,9.0,120.5,180.6,127.76
2016,2,25,8,0,651.0,45.0,3.0,10.0,174.0,257.69,196.51
2016,2,25,8,15,711.5,51.0,2.85,10.5,231.5,326.92,259.78
2016,2,25,8,30,772.0,57.0,2.7,11.0,289.0,402.13,326.15
2016,2,25,8,45,809.0,61.5,2.6,12.0,345.5,469.81,383.58
2016,2,25,9,0,846.0,66.0,2.5,13.0,402.0,539.86,440.18
2016,2,25,9,15,871.5,69.0,2.55,14.0,455.5,600.21,487.4
2016,2,25,9,30,897.0,72.0,2.6,15.0,509.0,663.54,534.91
2016,2,25,9,45,914.5,75.0,2.7,16.0,557.0,721.3,575.73
2016,2,25,10,0,932.0,78.0,2.8,17.0,605.0,777.89,613.28
2016,2,25,10,15,945.0,80.0,2.8,17.0,646.5,828.34,647.43
2016,2,25,10,30,958.0,82.0,2.8,17.0,688.0,876.61,679.62
2016,2,25,10,45,966.5,84.0,2.8,17.5,722.5,918.6,705.76
2016,2,25,11,0,975.0,86.0,2.8,18.0,757.0,957.58,729.55
2016,2,25,11,15,981.0,87.0,2.8,18.0,783.0,989.93,750.04
2016,2,25,11,30,987.0,88.0,2.8,18.0,809.0,1018.71,768.16
2016,2,25,11,45,990.0,89.0,2.8,18.5,826.5,1040.94,780.46
2016,2,25,12,0,993.0,90.0,2.8,19.0,844.0,1059.22,790.24
2016,2,25,12,15,994.5,90.5,2.8,19.0,852.0,1071.42,797.65
2016,2,25,12,30,996.0,91.0,2.8,19.0,860.0,1079.47,802.56
2016,2,25,12,45,994.0,91.5,2.85,19.5,859.0,1079.9,801.68
2016,2,25,13,0,992.0,92.0,2.9,20.0,858.0,1076.13,798.28
2016,2,25,13,15,989.0,91.5,2.95,20.0,848.0,1066.09,792.5
2016,2,25,13,30,986.0,91.0,3.0,20.0,838.0,1051.95,784.2
2016,2,25,13,45,980.0,91.0,3.1,20.0,819.0,1031.53,772.33
2016,2,25,14,0,974.0,91.0,3.2,20.0,800.0,1007.32,757.95
2016,2,25,14,15,966.0,89.5,3.25,19.5,772.5,975.95,739.73
2016,2,25,14,30,958.0,88.0,3.3,19.0,745.0,941.2,719.07
2016,2,25,14,45,940.5,89.5,3.4,19.0,708.0,898.67,691.77
2016,2,25,15,0,923.0,91.0,3.5,19.0,671.0,853.81,662.52
2016,2,25,15,15,907.5,88.5,3.55,18.5,628.5,803.99,630.22
2016,2,25,15,30,892.0,86.0,3.6,18.0,586.0,752.34,595.97
2016,2,25,15,45,869.5,83.5,3.7,18.0,537.0,698.47,558.47
2016,2,25,16,0,847.0,81.0,3.8,18.0,488.0,639.45,513.87
2016,2,25,16,15,817.5,77.0,3.65,17.0,435.0,574.44,464.41
2016,2,25,16,30,788.0,73.0,3.5,16.0,382.0,510.33,413.78
2016,2,25,16,45,744.0,68.0,3.4,15.5,325.5,439.48,355.24
2016,2,25,17,0,700.0,63.0,3.3,15.0,269.0,371.93,297.31
2016,2,25,17,15,633.0,55.5,3.25,14.0,213.0,298.31,233.42
2016,2,25,17,30,566.0,48.0,3.2,13.0,157.0,230.66,173.01
2016,2,25,17,45,451.0,37.5,3.2,12.0,106.0,155.92,108.15
2016,2,25,18,0,336.0,27.0,3.2,11.0,55.0,95.31,52.85
2016,2,25,18,15,168.0,13.5,3.2,10.5,27.5,32.09,0.0
2016,2,25,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,7,15,187.0,15.0,2.25,3.5,32.5,41.03,0.0
2016,2,26,7,30,374.0,30.0,2.2,4.0,65.0,108.99,67.36
2016,2,26,7,45,482.0,40.0,2.15,5.0,117.5,170.91,123.92
2016,2,26,8,0,590.0,50.0,2.1,6.0,170.0,245.99,190.94
2016,2,26,8,15,653.5,57.0,2.3,7.0,226.5,313.82,252.85
2016,2,26,8,30,717.0,64.0,2.5,8.0,283.0,387.15,317.79
2016,2,26,8,45,758.0,69.0,2.75,9.0,339.0,454.42,375.97
2016,2,26,9,0,799.0,74.0,3.0,10.0,395.0,524.59,434.33
2016,2,26,9,15,827.0,77.5,2.85,10.5,448.0,587.83,484.82
2016,2,26,9,30,855.0,81.0,2.7,11.0,501.0,651.72,533.73
2016,2,26,9,45,874.5,84.5,2.6,11.5,548.5,710.01,576.29
2016,2,26,10,0,894.0,88.0,2.5,12.0,596.0,762.75,611.67
2016,2,26,10,15,908.0,90.0,2.35,12.5,638.0,812.46,643.6
2016,2,26,10,30,922.0,92.0,2.2,13.0,680.0,860.19,673.21
2016,2,26,10,45,931.0,94.5,2.05,13.5,714.0,901.95,697.84
2016,2,26,11,0,940.0,97.0,1.9,14.0,748.0,940.85,719.87
2016,2,26,11,15,947.0,98.0,1.75,14.0,774.0,973.17,738.25
2016,2,26,11,30,954.0,99.0,1.6,14.0,800.0,1002.11,754.03
2016,2,26,11,45,957.5,100.5,1.5,14.5,817.5,1024.74,764.76
2016,2,26,12,0,961.0,102.0,1.4,15.0,835.0,1043.55,772.93
2016,2,26,12,15,963.0,102.0,1.25,15.0,843.5,1055.31,777.0
2016,2,26,12,30,965.0,102.0,1.1,15.0,852.0,1063.06,778.47
2016,2,26,12,45,964.5,102.0,0.95,15.5,851.5,1064.29,774.35
2016,2,26,13,0,964.0,102.0,0.8,16.0,851.0,1061.43,767.73
2016,2,26,13,15,961.5,101.5,0.65,16.0,841.5,1052.01,758.54
2016,2,26,13,30,959.0,101.0,0.5,16.0,832.0,1038.59,747.07
2016,2,26,13,45,955.0,100.0,0.4,16.5,813.5,1019.27,732.08
2016,2,26,14,0,951.0,99.0,0.3,17.0,795.0,996.18,715.14
2016,2,26,14,15,943.5,97.5,0.25,17.0,767.5,965.73,696.35
2016,2,26,14,30,936.0,96.0,0.2,17.0,740.0,931.95,675.66
2016,2,26,14,45,925.5,94.0,0.2,17.0,705.5,891.95,651.92
2016,2,26,15,0,915.0,92.0,0.2,17.0,671.0,849.24,626.27
2016,2,26,15,15,900.0,89.5,0.3,17.0,628.5,800.03,597.69
2016,2,26,15,30,885.0,87.0,0.4,17.0,586.0,748.97,567.28
2016,2,26,15,45,865.0,84.0,0.5,17.0,538.0,696.45,534.96
2016,2,26,16,0,845.0,81.0,0.6,17.0,490.0,638.59,495.44
2016,2,26,16,15,816.0,77.0,0.6,16.5,437.0,573.89,448.92
2016,2,26,16,30,787.0,73.0,0.6,16.0,384.0,510.05,401.07
2016,2,26,16,45,745.0,68.0,0.65,15.5,328.0,440.14,346.81
2016,2,26,17,0,703.0,63.0,0.7,15.0,272.0,373.31,292.35
2016,2,26,17,15,637.0,56.0,0.8,14.0,216.0,300.28,231.49
2016,2,26,17,30,571.0,49.0,0.9,13.0,160.0,233.15,173.23
2016,2,26,17,45,458.5,38.5,1.0,12.0,108.5,158.62,109.62
2016,2,26,18,0,346.0,28.0,1.1,11.0,57.0,97.96,55.37
2016,2,26,18,15,173.0,14.0,1.1,10.5,28.5,33.11,0.0
2016,2,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,7,15,165.0,16.0,1.55,7.5,32.5,39.7,0.0
2016,2,27,7,30,330.0,32.0,1.7,8.0,65.0,103.08,64.31
2016,2,27,7,45,434.5,44.0,1.9,9.0,116.0,163.71,118.0
2016,2,27,8,0,539.0,56.0,2.1,10.0,167.0,237.14,182.39
2016,2,27,8,15,603.0,63.5,2.2,11.0,222.5,302.91,241.16
2016,2,27,8,30,667.0,71.0,2.3,12.0,278.0,375.32,303.85
2016,2,27,8,45,707.5,77.0,2.45,13.5,333.0,440.75,358.5
2016,2,27,9,0,748.0,83.0,2.6,15.0,388.0,509.2,413.23
2016,2,27,9,15,777.5,87.5,2.7,15.5,439.5,570.55,461.88
2016,2,27,9,30,807.0,92.0,2.8,16.0,491.0,634.22,510.69
2016,2,27,9,45,825.5,96.5,2.95,16.5,538.0,690.81,552.91
2016,2,27,10,0,844.0,101.0,3.1,17.0,585.0,746.53,591.91
2016,2,27,10,15,859.0,103.5,3.15,17.5,626.0,796.14,625.1
2016,2,27,10,30,874.0,106.0,3.2,18.0,667.0,843.96,656.54
2016,2,27,10,45,883.0,109.0,3.25,18.5,700.5,885.15,682.91
2016,2,27,11,0,892.0,112.0,3.3,19.0,734.0,923.62,707.16
2016,2,27,11,15,899.5,113.5,3.35,19.0,759.5,948.79,723.48
2016,2,27,11,30,907.0,115.0,3.4,19.0,785.0,977.67,742.5
2016,2,27,11,45,910.0,116.5,3.45,19.5,802.0,998.92,754.9
2016,2,27,12,0,913.0,118.0,3.5,20.0,819.0,1016.52,764.95
2016,2,27,12,15,915.0,118.5,3.5,20.0,827.5,1028.32,772.32
2016,2,27,12,30,917.0,119.0,3.5,20.0,836.0,1036.3,777.32
2016,2,27,12,45,916.0,119.5,3.55,20.5,835.5,1037.46,776.86
2016,2,27,13,0,915.0,120.0,3.6,21.0,835.0,1034.73,774.02
2016,2,27,13,15,912.0,119.5,3.6,21.0,825.0,1025.1,767.86
2016,2,27,13,30,909.0,119.0,3.6,21.0,815.0,1011.68,759.37
2016,2,27,13,45,903.0,118.5,3.6,21.0,796.5,991.72,746.61
2016,2,27,14,0,897.0,118.0,3.6,21.0,778.0,968.25,731.62
2016,2,27,14,15,888.5,116.5,3.6,21.0,751.0,945.41,717.12
2016,2,27,14,30,880.0,115.0,3.6,21.0,724.0,911.74,695.19
2016,2,27,14,45,867.5,113.0,3.6,21.0,689.5,871.23,668.47
2016,2,27,15,0,855.0,111.0,3.6,21.0,655.0,828.29,639.86
2016,2,27,15,15,838.5,108.0,3.5,20.5,613.5,778.99,607.14
2016,2,27,15,30,822.0,105.0,3.4,20.0,572.0,728.13,572.83
2016,2,27,15,45,799.5,101.5,3.35,20.0,524.5,671.36,531.86
2016,2,27,16,0,777.0,98.0,3.3,20.0,477.0,614.19,488.67
2016,2,27,16,15,746.0,93.0,2.9,19.5,425.0,552.15,440.4
2016,2,27,16,30,715.0,88.0,2.5,19.0,373.0,489.53,390.4
2016,2,27,16,45,670.5,81.5,2.15,18.5,318.0,420.46,334.1
2016,2,27,17,0,626.0,75.0,1.8,18.0,263.0,354.97,278.99
2016,2,27,17,15,558.0,66.0,1.8,17.0,208.5,282.33,218.0
2016,2,27,17,30,490.0,57.0,1.8,16.0,154.0,216.97,161.42
2016,2,27,17,45,379.5,44.0,1.85,15.0,104.5,145.17,100.74
2016,2,27,18,0,269.0,31.0,1.9,14.0,55.0,87.07,50.4
2016,2,27,18,15,134.5,15.5,2.15,14.0,27.5,30.1,0.0
2016,2,27,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,28,7,15,111.0,20.0,4.3,12.5,31.0,36.73,0.0
2016,2,28,7,30,222.0,40.0,4.4,13.0,62.0,90.57,58.13
2016,2,28,7,45,329.5,54.5,4.5,14.0,111.5,147.32,106.41
2016,2,28,8,0,437.0,69.0,4.6,15.0,161.0,217.47,166.46
2016,2,28,8,15,505.0,79.0,4.8,15.5,215.0,283.03,224.32
2016,2,28,8,30,573.0,89.0,5.0,16.0,269.0,354.47,286.25
2016,2,28,8,45,286.5,82.0,5.2,17.0,172.0,236.53,192.91
2016,2,28,9,0,0.0,75.0,5.4,18.0,75.0,69.8,52.94
2016,2,28,9,15,0.0,85.5,5.55,18.5,85.5,79.74,60.99
2016,2,28,9,30,0.0,96.0,5.7,19.0,96.0,89.75,68.91
2016,2,28,9,45,0.0,132.0,5.85,19.5,132.5,124.69,97.13
2016,2,28,10,0,0.0,168.0,6.0,20.0,169.0,160.1,125.28
2016,2,28,10,15,2.5,180.0,5.95,20.5,182.0,173.72,135.68
2016,2,28,10,30,5.0,192.0,5.9,21.0,195.0,187.59,146.22
2016,2,28,10,45,10.5,220.5,5.9,21.5,227.5,220.83,172.1
2016,2,28,11,0,16.0,249.0,5.9,22.0,260.0,254.61,198.09
2016,2,28,11,15,16.5,257.5,5.8,22.0,269.5,263.88,204.95
2016,2,28,11,30,17.0,266.0,5.7,22.0,279.0,273.16,211.87
2016,2,28,11,45,146.0,320.0,5.6,22.5,432.5,478.67,372.71
2016,2,28,12,0,275.0,374.0,5.5,23.0,586.0,678.3,521.42
2016,2,28,12,15,274.0,379.0,5.4,23.0,592.0,685.96,525.49
2016,2,28,12,30,273.0,384.0,5.3,23.0,598.0,692.31,529.47
2016,2,28,12,45,285.0,381.0,5.2,23.5,604.5,701.29,534.87
2016,2,28,13,0,297.0,378.0,5.1,24.0,611.0,708.9,539.29
2016,2,28,13,15,262.0,379.5,4.95,24.0,584.0,674.29,513.0
2016,2,28,13,30,227.0,381.0,4.8,24.0,557.0,625.62,476.94
2016,2,28,13,45,526.0,264.5,4.7,24.0,657.5,803.36,613.46
2016,2,28,14,0,825.0,148.0,4.6,24.0,758.0,943.1,713.18
2016,2,28,14,15,558.0,236.0,4.45,24.0,642.5,777.24,593.97
2016,2,28,14,30,291.0,324.0,4.3,24.0,527.0,610.9,468.19
2016,2,28,14,45,185.0,308.0,4.2,24.0,435.0,482.72,372.72
2016,2,28,15,0,79.0,292.0,4.1,24.0,343.0,362.24,280.16
2016,2,28,15,15,409.5,212.0,3.9,23.5,448.5,558.81,437.9
2016,2,28,15,30,740.0,132.0,3.7,23.0,554.0,700.78,548.17
2016,2,28,15,45,714.0,127.0,3.55,23.0,507.0,643.17,504.39
2016,2,28,16,0,688.0,122.0,3.4,23.0,460.0,585.76,461.09
2016,2,28,16,15,653.5,116.0,3.05,22.5,409.0,522.86,412.92
2016,2,28,16,30,619.0,110.0,2.7,22.0,358.0,461.76,364.89
2016,2,28,16,45,572.0,101.0,2.4,21.5,305.0,393.79,310.37
2016,2,28,17,0,525.0,92.0,2.1,21.0,252.0,329.85,257.57
2016,2,28,17,15,454.5,80.5,2.1,20.0,199.0,257.6,197.93
2016,2,28,17,30,384.0,69.0,2.1,19.0,146.0,195.72,145.46
2016,2,28,17,45,279.5,52.5,2.15,18.5,99.0,128.77,89.81
2016,2,28,18,0,175.0,36.0,2.2,18.0,52.0,74.97,44.72
2016,2,28,18,15,87.5,18.0,2.45,18.0,26.0,27.1,0.0
2016,2,28,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,7,15,75.5,22.5,1.2,15.5,30.5,33.92,2.68
2016,2,29,7,30,151.0,45.0,1.4,16.0,61.0,79.61,52.45
2016,2,29,7,45,253.0,62.5,1.6,16.5,109.0,136.81,99.41
2016,2,29,8,0,355.0,80.0,1.8,17.0,157.0,204.05,155.64
2016,2,29,8,15,423.5,93.0,1.9,17.5,209.5,266.12,208.61
2016,2,29,8,30,492.0,106.0,2.0,18.0,262.0,335.82,266.84
2016,2,29,8,45,246.0,101.0,2.1,19.0,179.0,230.72,185.05
2016,2,29,9,0,0.0,96.0,2.2,20.0,96.0,90.08,69.05
2016,2,29,9,15,0.0,109.0,2.3,20.5,109.0,102.52,79.02
2016,2,29,9,30,0.0,122.0,2.4,21.0,122.0,115.0,88.7
2016,2,29,9,45,21.0,184.5,2.5,21.5,197.0,191.56,149.94
2016,2,29,10,0,42.0,247.0,2.6,22.0,272.0,280.99,219.42
2016,2,29,10,15,45.0,263.0,2.65,22.0,291.0,301.68,234.67
2016,2,29,10,30,48.0,279.0,2.7,22.0,310.0,322.59,250.21
2016,2,29,10,45,42.5,286.5,2.75,22.5,315.0,327.17,252.54
2016,2,29,11,0,37.0,294.0,2.8,23.0,320.0,331.35,254.62
2016,2,29,11,15,102.0,332.5,2.8,23.0,408.0,433.22,332.57
2016,2,29,11,30,167.0,371.0,2.8,23.0,496.0,551.21,419.56
2016,2,29,11,45,186.5,379.0,2.85,23.5,522.0,581.83,440.39
2016,2,29,12,0,206.0,387.0,2.9,24.0,548.0,612.31,461.44
2016,2,29,12,15,511.0,277.0,2.95,24.0,679.5,819.2,615.09
2016,2,29,12,30,816.0,167.0,3.0,24.0,811.0,1001.78,740.0
2016,2,29,12,45,511.0,281.5,3.05,24.0,684.5,828.21,618.51
2016,2,29,13,0,206.0,396.0,3.1,24.0,558.0,625.47,469.56
2016,2,29,13,15,195.0,391.5,3.1,24.0,544.0,608.25,458.39
2016,2,29,13,30,184.0,387.0,3.1,24.0,530.0,590.38,445.67
2016,2,29,13,45,254.5,366.0,3.15,24.5,558.5,644.22,485.81
2016,2,29,14,0,325.0,345.0,3.2,25.0,587.0,681.16,513.34
2016,2,29,14,15,557.5,248.0,3.2,25.0,645.5,790.23,596.6
2016,2,29,14,30,790.0,151.0,3.2,25.0,704.0,878.24,659.97
2016,2,29,14,45,745.5,162.5,3.2,25.0,664.0,827.62,625.65
2016,2,29,15,0,701.0,174.0,3.2,25.0,624.0,776.53,591.52
2016,2,29,15,15,681.0,169.0,3.15,24.5,583.5,727.37,558.39
2016,2,29,15,30,661.0,164.0,3.1,24.0,543.0,677.4,523.93
2016,2,29,15,45,634.5,157.0,3.1,24.0,497.0,620.43,482.75
2016,2,29,16,0,608.0,150.0,3.1,24.0,451.0,563.91,440.95
2016,2,29,16,15,571.5,142.0,2.75,23.5,400.5,498.33,391.21
2016,2,29,16,30,535.0,134.0,2.4,23.0,350.0,438.67,344.72
2016,2,29,16,45,487.5,122.5,2.05,22.5,298.0,372.79,292.31
2016,2,29,17,0,440.0,111.0,1.7,22.0,246.0,311.32,242.13
2016,2,29,17,15,371.0,96.0,1.65,21.0,194.0,243.26,186.72
2016,2,29,17,30,302.0,81.0,1.6,20.0,142.0,183.07,136.68
2016,2,29,17,45,217.0,60.0,1.6,19.5,96.5,117.98,83.03
2016,2,29,18,0,132.0,39.0,1.6,19.0,51.0,67.3,41.25
2016,2,29,18,15,66.0,19.5,1.8,19.0,25.5,27.78,0.0
2016,2,29,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,1,7,15,28.0,20.5,3.2,17.5,23.5,24.48,3.8
2016,3,1,7,30,56.0,41.0,3.4,18.0,47.0,53.95,35.56
2016,3,1,7,45,93.5,65.0,3.65,18.5,82.0,91.95,67.44
2016,3,1,8,0,131.0,89.0,3.9,19.0,117.0,134.51,103.39
2016,3,1,8,15,154.5,112.5,4.05,19.5,155.5,175.7,138.42
2016,3,1,8,30,178.0,136.0,4.2,20.0,194.0,219.59,175.09
2016,3,1,8,45,193.5,160.0,4.4,20.5,233.0,262.58,210.35
2016,3,1,9,0,209.0,184.0,4.6,21.0,272.0,307.06,246.03
2016,3,1,9,15,226.5,202.5,4.5,21.5,308.5,348.09,278.07
2016,3,1,9,30,244.0,221.0,4.4,22.0,345.0,398.74,316.74
2016,3,1,9,45,328.5,226.0,4.35,23.0,409.5,475.3,375.07
2016,3,1,10,0,413.0,231.0,4.3,24.0,474.0,568.08,443.69
2016,3,1,10,15,618.5,178.5,4.15,24.0,569.5,696.57,541.14
2016,3,1,10,30,824.0,126.0,4.0,24.0,665.0,830.21,635.93
2016,3,1,10,45,846.5,123.0,3.85,24.5,701.0,874.83,662.9
2016,3,1,11,0,869.0,120.0,3.7,25.0,737.0,917.56,688.63
2016,3,1,11,15,877.5,121.5,3.7,25.0,763.0,950.32,709.49
2016,3,1,11,30,886.0,123.0,3.7,25.0,789.0,972.02,722.96
2016,3,1,11,45,515.0,257.0,3.75,25.5,646.0,788.34,592.72
2016,3,1,12,0,144.0,391.0,3.8,26.0,503.0,556.5,417.47
2016,3,1,12,15,146.0,393.5,4.0,26.0,508.5,562.77,423.32
2016,3,1,12,30,148.0,396.0,4.2,26.0,514.0,568.41,427.67
2016,3,1,12,45,542.0,252.0,4.45,26.0,682.0,827.13,623.78
2016,3,1,13,0,936.0,108.0,4.7,26.0,850.0,1046.5,775.21
2016,3,1,13,15,934.0,107.5,4.9,25.5,841.0,1037.46,771.2
2016,3,1,13,30,932.0,107.0,5.1,25.0,832.0,1024.52,766.21
2016,3,1,13,45,933.0,103.5,5.3,25.0,815.0,1007.27,756.73
2016,3,1,14,0,934.0,100.0,5.5,25.0,798.0,986.14,744.55
2016,3,1,14,15,926.5,98.5,5.55,25.0,771.0,955.71,724.89
2016,3,1,14,30,919.0,97.0,5.6,25.0,744.0,922.03,702.95
2016,3,1,14,45,658.0,182.5,5.7,25.0,634.5,775.19,600.0
2016,3,1,15,0,397.0,268.0,5.8,25.0,525.0,614.83,477.88
2016,3,1,15,15,321.5,264.0,5.8,24.5,464.0,536.14,419.55
2016,3,1,15,30,246.0,260.0,5.8,24.0,403.0,453.03,356.5
2016,3,1,15,45,234.5,238.5,5.8,23.5,366.0,410.91,325.33
2016,3,1,16,0,223.0,217.0,5.8,23.0,329.0,369.31,293.84
2016,3,1,16,15,491.0,148.0,5.5,22.5,358.5,457.26,366.32
2016,3,1,16,30,759.0,79.0,5.2,22.0,388.0,502.21,401.7
2016,3,1,16,45,719.0,73.0,4.95,21.5,333.0,433.33,344.77
2016,3,1,17,0,679.0,67.0,4.7,21.0,278.0,368.34,289.59
2016,3,1,17,15,616.0,60.0,4.35,20.0,222.5,296.44,228.05
2016,3,1,17,30,553.0,53.0,4.0,19.0,167.0,231.18,170.79
2016,3,1,17,45,451.0,42.0,3.7,18.5,116.0,159.49,109.35
2016,3,1,18,0,349.0,31.0,3.4,18.0,65.0,100.38,58.96
2016,3,1,18,15,174.5,15.5,3.3,17.5,32.5,37.65,0.0
2016,3,1,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,2,7,15,204.0,17.5,2.65,9.5,41.0,48.76,14.51
2016,3,2,7,30,408.0,35.0,2.8,10.0,82.0,123.24,80.08
2016,3,2,7,45,498.5,45.5,2.95,11.0,135.0,184.59,134.05
2016,3,2,8,0,589.0,56.0,3.1,12.0,188.0,256.86,197.96
2016,3,2,8,15,647.5,63.0,3.3,12.5,244.0,323.57,258.0
2016,3,2,8,30,706.0,70.0,3.5,13.0,300.0,396.21,321.51
2016,3,2,8,45,736.5,77.0,3.75,14.0,354.5,459.38,375.13
2016,3,2,9,0,767.0,84.0,4.0,15.0,409.0,525.28,428.89
2016,3,2,9,15,793.5,88.0,3.95,15.5,460.5,586.93,477.73
2016,3,2,9,30,820.0,92.0,3.9,16.0,512.0,649.15,525.31
2016,3,2,9,45,830.0,99.0,3.9,17.0,557.0,703.25,564.05
2016,3,2,10,0,840.0,106.0,3.9,18.0,602.0,755.7,598.83
2016,3,2,10,15,854.0,108.5,3.85,18.5,642.5,804.47,631.12
2016,3,2,10,30,868.0,111.0,3.8,19.0,683.0,851.36,661.51
2016,3,2,10,45,871.5,116.5,3.8,19.5,714.5,890.4,686.16
2016,3,2,11,0,875.0,122.0,3.8,20.0,746.0,926.37,708.47
2016,3,2,11,15,881.5,123.5,3.8,20.5,771.5,957.45,727.22
2016,3,2,11,30,888.0,125.0,3.8,21.0,797.0,985.28,743.7
2016,3,2,11,45,885.5,129.5,3.8,21.5,812.0,1004.45,754.29
2016,3,2,12,0,883.0,134.0,3.8,22.0,827.0,1019.8,762.44
2016,3,2,12,15,884.5,134.5,3.85,22.0,834.5,1030.8,769.64
2016,3,2,12,30,886.0,135.0,3.9,22.0,842.0,1038.0,774.49
2016,3,2,12,45,873.5,141.5,4.0,22.5,838.0,1034.16,770.99
2016,3,2,13,0,861.0,148.0,4.1,23.0,834.0,1026.45,765.14
2016,3,2,13,15,856.5,147.5,4.1,23.0,823.5,1015.28,757.98
2016,3,2,13,30,852.0,147.0,4.1,23.0,813.0,1000.47,748.54
2016,3,2,13,45,830.0,154.0,4.15,23.5,790.0,973.55,729.9
2016,3,2,14,0,808.0,161.0,4.2,24.0,767.0,943.71,709.42
2016,3,2,14,15,797.5,158.5,4.2,24.0,739.5,911.83,688.68
2016,3,2,14,30,787.0,156.0,4.2,24.0,712.0,881.99,669.3
2016,3,2,14,45,775.5,151.0,4.25,24.5,677.5,841.13,641.12
2016,3,2,15,0,764.0,146.0,4.3,25.0,643.0,798.13,611.34
2016,3,2,15,15,416.0,201.0,4.2,24.5,469.5,551.9,429.71
2016,3,2,15,30,68.0,256.0,4.1,24.0,296.0,308.81,239.78
2016,3,2,15,45,355.5,198.0,4.1,24.0,379.0,458.83,362.06
2016,3,2,16,0,643.0,140.0,4.1,24.0,462.0,576.14,453.63
2016,3,2,16,15,321.5,77.0,3.9,23.5,238.0,279.47,223.53
2016,3,2,16,30,0.0,14.0,3.7,23.0,14.0,12.98,5.08
2016,3,2,16,45,231.5,61.5,3.5,22.5,134.0,183.06,145.53
2016,3,2,17,0,463.0,109.0,3.3,22.0,254.0,318.48,250.0
2016,3,2,17,15,396.0,94.5,3.4,21.5,201.5,250.25,192.77
2016,3,2,17,30,329.0,80.0,3.5,21.0,149.0,189.61,141.53
2016,3,2,17,45,234.0,60.5,3.6,20.5,102.0,125.16,88.33
2016,3,2,18,0,139.0,41.0,3.7,20.0,55.0,70.11,43.64
2016,3,2,18,15,69.5,20.5,3.95,19.5,27.5,29.16,0.0
2016,3,2,18,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
