Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,15,935.0,100.0,3.0,19.0,803.5,887.64,677.94
2016,4,2,10,30,945.0,102.0,3.0,19.0,843.0,931.57,706.46
2016,4,2,10,45,952.5,103.5,3.0,19.5,875.0,969.89,729.57
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,1005.02,750.34
2016,4,2,11,15,964.5,106.0,3.05,20.0,930.5,1033.38,768.4
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,1058.04,784.12
2016,4,2,11,45,971.5,108.0,3.15,20.5,968.5,1076.9,794.63
2016,4,2,12,0,974.0,109.0,3.2,21.0,983.0,1091.79,802.65
2016,4,2,12,15,975.0,109.0,3.2,21.0,989.0,1100.06,807.61
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,1104.22,810.11
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,1101.71,807.39
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,1095.08,802.21
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,1082.84,794.67
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,1066.59,784.68
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,1043.49,770.33
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,1016.65,753.61
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,984.4,733.32
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,948.85,710.77
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,905.05,682.5
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,858.95,652.45
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,809.16,619.21
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,757.46,584.28
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,703.48,546.86
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,645.21,503.82
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,581.59,455.47
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,518.48,406.07
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,451.26,352.14
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,386.35,298.28
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,316.31,239.54
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,251.58,183.68
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,184.01,126.16
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,125.75,77.86
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,67.73,35.49
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,26.0,5.56
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,10.48,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.0,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,130.0,14.0,1.3,10.0,18.0,13.34,0.0
2016,4,3,6,45,281.5,28.5,1.5,11.0,62.0,44.58,20.75
2016,4,3,7,0,433.0,43.0,1.7,12.0,106.0,97.77,57.55
2016,4,3,7,15,520.0,52.5,1.65,12.5,162.0,153.25,102.51
2016,4,3,7,30,607.0,62.0,1.6,13.0,218.0,219.51,159.25
2016,4,3,7,45,663.0,68.5,1.6,14.0,277.5,283.34,215.29
2016,4,3,8,0,719.0,75.0,1.6,15.0,337.0,353.23,275.1
2016,4,3,8,15,755.5,80.0,1.8,16.0,396.0,418.95,330.47
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,487.14,385.82
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,551.23,435.27
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,616.27,483.44
2016,4,3,9,15,864.5,96.0,2.35,20.5,620.0,676.23,526.83
2016,4,3,9,30,884.0,99.0,2.3,21.0,672.0,732.55,565.58
2016,4,3,9,45,898.0,102.0,2.25,21.5,718.0,786.49,600.03
2016,4,3,10,0,912.0,105.0,2.2,22.0,764.0,838.75,632.54
2016,4,3,10,15,922.5,107.0,2.1,22.0,804.0,885.09,661.16
2016,4,3,10,30,933.0,109.0,2.0,22.0,844.0,928.92,687.62
2016,4,3,10,45,940.5,110.5,1.95,22.5,875.5,966.78,708.93
2016,4,3,11,0,948.0,112.0,1.9,23.0,907.0,1001.48,727.93
2016,4,3,11,15,953.0,113.0,1.85,23.0,931.0,1029.93,744.18
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,1054.75,758.11
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,1073.34,767.41
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,1088.0,774.39
2016,4,3,12,15,964.0,116.5,1.8,24.0,990.0,1096.63,779.28
2016,4,3,12,30,965.0,117.0,1.8,24.0,996.0,1101.18,781.88
2016,4,3,12,45,964.0,117.0,1.85,24.5,992.5,1099.11,779.83
2016,4,3,13,0,963.0,117.0,1.9,25.0,989.0,1092.96,775.47
2016,4,3,13,15,960.5,116.5,1.9,25.0,976.5,1080.76,768.32
2016,4,3,13,30,958.0,116.0,1.9,25.0,964.0,1064.59,758.89
2016,4,3,13,45,953.5,115.0,1.95,25.0,942.5,1042.09,746.3
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,1015.88,731.42
2016,4,3,14,15,942.0,112.5,2.0,25.0,891.0,983.3,711.83
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,947.45,690.11
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,906.2,665.25
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,862.19,638.27
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,812.17,607.61
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,760.24,575.09
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,705.97,538.93
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,647.45,497.13
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,584.4,450.59
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,521.77,402.85
2016,4,3,16,45,778.5,83.0,1.8,23.0,429.0,454.65,349.58
2016,4,3,17,0,747.0,78.0,1.7,23.0,371.0,389.62,296.2
2016,4,3,17,15,698.5,71.5,1.55,21.5,311.5,319.15,238.65
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,253.97,183.55
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,186.45,126.54
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,127.85,78.26
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,69.39,36.04
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,27.22,6.84
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,10.96,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,7.5,2.6,9.5,10.0,7.15,0.0
2016,4,4,6,30,115.0,15.0,2.8,10.0,20.0,11.8,0.0
2016,4,4,6,45,259.0,31.0,3.0,11.0,63.5,45.96,22.77
2016,4,4,7,0,403.0,47.0,3.2,12.0,107.0,98.45,59.55
2016,4,4,7,15,489.0,57.5,3.2,13.0,162.5,152.94,103.71
2016,4,4,7,30,575.0,68.0,3.2,14.0,218.0,218.12,159.39
2016,4,4,7,45,633.5,74.5,3.25,15.0,277.5,280.87,214.61
2016,4,4,8,0,692.0,81.0,3.3,16.0,337.0,350.0,274.2
2016,4,4,8,15,729.5,86.5,3.45,17.0,395.5,414.84,329.16
2016,4,4,8,30,767.0,92.0,3.6,18.0,454.0,482.77,384.64
2016,4,4,8,45,794.5,96.0,3.75,19.0,509.5,546.05,434.63
2016,4,4,9,0,822.0,100.0,3.9,20.0,565.0,610.42,483.65
2016,4,4,9,15,841.5,103.5,3.85,20.5,616.5,669.72,527.64
2016,4,4,9,30,861.0,107.0,3.8,21.0,668.0,728.56,569.71
2016,4,4,9,45,876.0,109.5,3.75,21.5,714.0,782.18,605.1
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,829.88,635.67
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,875.85,664.25
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,919.37,690.63
2016,4,4,10,45,920.0,118.5,3.45,24.0,870.0,956.93,711.49
2016,4,4,11,0,928.0,120.0,3.4,25.0,902.0,991.43,729.99
2016,4,4,11,15,933.5,121.0,3.3,25.0,925.0,1019.78,746.74
2016,4,4,11,30,939.0,122.0,3.2,25.0,948.0,1044.6,761.14
2016,4,4,11,45,942.5,122.5,3.1,25.5,963.0,1063.27,770.03
2016,4,4,12,0,946.0,123.0,3.0,26.0,978.0,1078.1,776.48
2016,4,4,12,15,947.0,123.0,2.9,26.0,983.5,1086.0,780.13
2016,4,4,12,30,948.0,123.0,2.8,26.0,989.0,1089.9,781.4
2016,4,4,12,45,947.5,122.5,2.7,26.5,985.5,1087.77,777.46
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,1081.62,771.2
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,1069.51,762.89
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,1053.5,752.32
2016,4,4,13,45,938.0,119.5,2.3,27.5,935.5,1031.2,736.46
2016,4,4,14,0,934.0,118.0,2.2,28.0,914.0,1005.24,718.5
2016,4,4,14,15,927.0,116.5,2.05,28.0,884.5,973.01,697.54
2016,4,4,14,30,920.0,115.0,1.9,28.0,855.0,937.57,674.59
2016,4,4,14,45,910.5,112.5,1.8,28.0,818.0,895.95,648.21
2016,4,4,15,0,901.0,110.0,1.7,28.0,781.0,851.69,620.03
2016,4,4,15,15,888.0,107.5,1.6,27.5,736.5,802.34,589.46
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,751.14,557.27
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,697.86,521.32
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,640.23,480.32
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,577.14,435.21
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,514.59,388.94
2016,4,4,16,45,763.0,84.5,1.05,26.0,425.5,448.12,337.73
2016,4,4,17,0,732.0,79.0,1.0,26.0,368.0,383.72,286.28
2016,4,4,17,15,684.0,73.0,1.0,24.5,309.5,314.87,231.6
2016,4,4,17,30,636.0,67.0,1.0,23.0,251.0,251.26,179.07
2016,4,4,17,45,563.0,58.0,1.0,22.0,194.0,184.41,123.7
2016,4,4,18,0,490.0,49.0,1.0,21.0,137.0,126.38,76.64
2016,4,4,18,15,362.5,36.0,1.05,20.0,88.0,68.59,35.39
2016,4,4,18,30,235.0,23.0,1.1,19.0,39.0,26.76,7.28
2016,4,4,18,45,117.5,11.5,1.2,18.5,19.5,10.96,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,8.1,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,13.78,0.0
2016,4,5,6,45,300.5,31.0,2.6,13.0,68.5,48.98,23.79
2016,4,5,7,0,445.0,45.0,3.0,14.0,114.0,102.5,60.7
2016,4,5,7,15,529.0,54.5,3.0,15.0,170.5,158.4,105.96
2016,4,5,7,30,613.0,64.0,3.0,16.0,227.0,224.68,162.45
2016,4,5,7,45,665.5,71.0,3.05,17.0,286.5,288.37,218.34
2016,4,5,8,0,718.0,78.0,3.1,18.0,346.0,357.66,277.75
2016,4,5,8,15,753.5,83.0,3.15,19.0,404.5,422.91,332.45
2016,4,5,8,30,789.0,88.0,3.2,20.0,463.0,490.47,386.9
2016,4,5,8,45,814.0,92.0,3.3,21.0,518.5,553.51,435.99
2016,4,5,9,0,839.0,96.0,3.4,22.0,574.0,617.32,483.8
2016,4,5,9,15,857.5,99.5,3.4,22.5,625.0,676.74,527.34
2016,4,5,9,30,876.0,103.0,3.4,23.0,676.0,735.56,568.63
2016,4,5,9,45,889.5,105.5,3.45,23.5,721.5,784.94,600.9
2016,4,5,10,0,903.0,108.0,3.5,24.0,767.0,835.78,633.72
2016,4,5,10,15,913.0,110.0,3.5,24.5,806.0,881.19,662.03
2016,4,5,10,30,923.0,112.0,3.5,25.0,845.0,924.08,688.27
2016,4,5,10,45,930.0,113.5,3.55,25.5,876.0,960.99,710.52
2016,4,5,11,0,937.0,115.0,3.6,26.0,907.0,994.75,730.55
2016,4,5,11,15,941.5,116.0,3.65,26.0,930.0,1022.28,747.89
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,1046.2,762.95
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,1064.4,773.24
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,1078.73,781.14
2016,4,5,12,15,953.0,118.5,3.95,27.0,987.0,1087.1,786.53
2016,4,5,12,30,954.0,119.0,4.0,27.0,992.0,1091.46,789.52
2016,4,5,12,45,952.5,119.0,4.05,27.0,988.5,1088.74,788.14
2016,4,5,13,0,951.0,119.0,4.1,27.0,985.0,1082.02,784.36
2016,4,5,13,15,948.5,118.0,4.1,27.0,972.0,1069.28,776.51
2016,4,5,13,30,946.0,117.0,4.1,27.0,959.0,1052.64,766.27
2016,4,5,13,45,940.0,117.0,4.2,27.5,937.0,1029.85,751.27
2016,4,5,14,0,934.0,117.0,4.3,28.0,915.0,1003.47,733.98
2016,4,5,14,15,926.5,115.5,4.3,27.5,885.5,970.74,714.82
2016,4,5,14,30,919.0,114.0,4.3,27.0,856.0,934.84,693.41
2016,4,5,14,45,908.0,112.5,4.3,27.0,818.0,892.98,666.43
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,848.61,637.54
2016,4,5,15,15,728.0,163.0,4.2,27.0,685.5,741.97,563.82
2016,4,5,15,30,559.0,215.0,4.1,27.0,591.0,634.97,484.72
2016,4,5,15,45,696.0,157.5,4.05,27.0,591.0,645.54,495.21
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,635.72,489.42
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,573.11,442.35
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,511.06,394.51
2016,4,5,16,45,750.0,87.5,3.25,25.5,424.5,444.29,341.62
2016,4,5,17,0,715.0,83.0,3.0,25.0,367.0,379.71,288.79
2016,4,5,17,15,667.0,76.0,2.75,24.0,308.5,311.26,232.15
2016,4,5,17,30,619.0,69.0,2.5,23.0,250.0,247.73,178.16
2016,4,5,17,45,541.0,60.5,2.3,22.0,193.0,181.41,122.74
2016,4,5,18,0,463.0,52.0,2.1,21.0,136.0,124.53,76.55
2016,4,5,18,15,339.5,38.5,2.25,20.0,88.0,68.46,36.34
2016,4,5,18,30,216.0,25.0,2.4,19.0,40.0,27.92,8.93
2016,4,5,18,45,108.0,12.5,2.6,18.5,20.0,11.91,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.0,9.0,1.45,13.5,10.0,8.58,0.0
2016,4,6,6,30,54.0,18.0,2.0,14.0,20.0,15.31,0.0
2016,4,6,6,45,129.5,41.5,2.6,15.0,59.0,46.7,27.57
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,88.42,59.07
2016,4,6,7,15,280.0,84.0,3.25,16.5,148.5,135.74,96.81
2016,4,6,7,30,355.0,103.0,3.3,17.0,199.0,194.65,145.67
2016,4,6,7,45,177.5,59.0,3.4,18.0,107.0,118.22,89.73
2016,4,6,8,0,0.0,15.0,3.5,19.0,15.0,13.91,6.06
2016,4,6,8,15,0.0,39.5,3.55,19.5,39.5,36.69,25.09
2016,4,6,8,30,0.0,64.0,3.6,20.0,64.0,59.54,43.85
2016,4,6,8,45,4.5,126.5,3.7,20.5,129.5,120.88,93.69
2016,4,6,9,0,9.0,189.0,3.8,21.0,195.0,183.61,143.44
2016,4,6,9,15,176.0,235.0,3.9,21.5,351.5,349.95,276.17
2016,4,6,9,30,343.0,281.0,4.0,22.0,508.0,530.41,414.14
2016,4,6,9,45,575.0,212.0,4.15,22.5,621.5,659.89,512.97
2016,4,6,10,0,807.0,143.0,4.3,23.0,735.0,800.6,615.62
2016,4,6,10,15,821.5,145.5,4.4,23.5,775.0,847.19,645.48
2016,4,6,10,30,836.0,148.0,4.5,24.0,815.0,891.86,674.28
2016,4,6,10,45,863.0,140.5,4.65,24.5,851.5,935.21,702.43
2016,4,6,11,0,890.0,133.0,4.8,25.0,888.0,969.67,724.38
2016,4,6,11,15,693.0,245.5,4.9,25.0,843.0,931.77,698.28
2016,4,6,11,30,496.0,358.0,5.0,25.0,798.0,866.97,647.95
2016,4,6,11,45,479.0,369.5,5.15,25.5,799.5,870.59,649.45
2016,4,6,12,0,462.0,381.0,5.3,26.0,801.0,871.49,648.72
2016,4,6,12,15,703.5,254.0,5.35,26.0,898.0,990.92,737.67
2016,4,6,12,30,945.0,127.0,5.4,26.0,995.0,1090.17,803.76
2016,4,6,12,45,956.5,121.0,5.45,26.0,997.0,1094.34,806.34
2016,4,6,13,0,968.0,115.0,5.5,26.0,999.0,1094.35,806.93
2016,4,6,13,15,967.0,114.5,5.45,26.0,987.5,1083.39,799.57
2016,4,6,13,30,966.0,114.0,5.4,26.0,976.0,1068.41,789.76
2016,4,6,13,45,970.5,109.0,5.35,26.5,958.0,1050.09,776.27
2016,4,6,14,0,975.0,104.0,5.3,27.0,940.0,1027.62,760.19
2016,4,6,14,15,969.0,103.0,5.2,26.5,910.5,995.66,740.53
2016,4,6,14,30,963.0,102.0,5.1,26.0,881.0,960.29,718.54
2016,4,6,14,45,937.0,109.0,5.0,26.0,839.0,913.06,686.89
2016,4,6,15,0,911.0,116.0,4.9,26.0,797.0,864.19,653.99
2016,4,6,15,15,897.5,113.0,4.7,26.0,752.0,813.5,619.03
2016,4,6,15,30,884.0,110.0,4.5,26.0,707.0,764.46,585.04
2016,4,6,15,45,874.5,103.5,4.35,26.0,658.0,708.91,545.7
2016,4,6,16,0,865.0,97.0,4.2,26.0,609.0,651.75,503.3
2016,4,6,16,15,841.0,93.0,3.8,25.5,553.0,587.51,454.73
2016,4,6,16,30,817.0,89.0,3.4,25.0,497.0,523.75,405.15
2016,4,6,16,45,792.5,82.5,3.05,24.5,439.5,458.05,352.68
2016,4,6,17,0,768.0,76.0,2.7,24.0,382.0,393.63,299.47
2016,4,6,17,15,721.5,70.0,2.35,22.5,322.0,323.76,241.71
2016,4,6,17,30,675.0,64.0,2.0,21.0,262.0,257.82,185.55
2016,4,6,17,45,608.5,55.5,1.7,20.0,204.0,190.63,128.37
2016,4,6,18,0,542.0,47.0,1.4,19.0,146.0,131.38,79.27
2016,4,6,18,15,415.0,35.5,1.35,18.5,95.5,71.99,36.55
2016,4,6,18,30,288.0,24.0,1.3,18.0,45.0,28.6,9.03
2016,4,6,18,45,144.0,12.0,1.3,17.5,22.5,11.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,10.96,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,20.66,0.74
2016,4,7,6,45,116.5,40.5,2.1,14.5,60.0,45.12,26.97
2016,4,7,7,0,233.0,58.0,2.4,16.0,97.0,86.72,56.53
2016,4,7,7,15,275.0,78.0,2.45,16.5,141.0,130.9,93.05
2016,4,7,7,30,317.0,98.0,2.5,17.0,185.0,180.39,135.11
2016,4,7,7,45,351.0,114.0,2.6,18.0,231.0,228.55,176.13
2016,4,7,8,0,385.0,130.0,2.7,19.0,277.0,280.53,219.56
2016,4,7,8,15,598.0,109.5,2.7,19.5,378.5,382.17,300.59
2016,4,7,8,30,811.0,89.0,2.7,20.0,480.0,504.13,396.34
2016,4,7,8,45,833.5,93.5,2.75,21.0,536.0,567.42,444.71
2016,4,7,9,0,856.0,98.0,2.8,22.0,592.0,631.17,491.76
2016,4,7,9,15,874.0,101.5,2.9,22.5,643.5,691.0,535.45
2016,4,7,9,30,892.0,105.0,3.0,23.0,695.0,746.98,574.61
2016,4,7,9,45,749.5,167.5,3.2,24.0,686.5,750.1,572.79
2016,4,7,10,0,607.0,230.0,3.4,25.0,678.0,732.16,555.35
2016,4,7,10,15,775.5,169.5,3.4,25.5,771.5,836.59,628.9
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,939.76,695.54
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,977.15,717.38
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,1011.3,737.44
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,1038.67,754.12
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,1062.33,768.48
2016,4,7,11,45,941.0,132.0,3.55,27.5,979.0,1070.95,772.14
2016,4,7,12,0,916.0,150.0,3.6,28.0,985.0,1074.66,772.91
2016,4,7,12,15,916.5,150.0,3.55,28.0,990.0,1081.59,776.67
2016,4,7,12,30,917.0,150.0,3.5,28.0,995.0,1084.67,778.07
2016,4,7,12,45,709.5,265.0,3.5,28.5,917.0,1008.56,727.8
2016,4,7,13,0,502.0,380.0,3.5,29.0,839.0,911.45,657.62
2016,4,7,13,15,569.0,341.5,3.4,29.0,856.0,933.29,674.45
2016,4,7,13,30,636.0,303.0,3.3,29.0,873.0,951.35,687.83
2016,4,7,13,45,770.0,221.5,3.2,29.0,895.5,986.0,712.2
2016,4,7,14,0,904.0,140.0,3.1,29.0,918.0,997.19,719.1
2016,4,7,14,15,896.0,138.5,2.95,29.0,887.5,964.73,697.72
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,935.55,678.87
2016,4,7,14,45,680.5,211.0,2.7,29.0,748.5,808.42,594.71
2016,4,7,15,0,473.0,285.0,2.6,29.0,640.0,684.87,506.77
2016,4,7,15,15,577.0,229.0,2.45,28.5,637.5,687.47,512.81
2016,4,7,15,30,681.0,173.0,2.3,28.0,635.0,682.79,512.32
2016,4,7,15,45,739.5,145.5,2.2,28.0,613.5,660.91,497.44
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,630.35,475.83
2016,4,7,16,15,792.5,98.5,1.9,27.5,533.0,564.37,427.98
2016,4,7,16,30,787.0,79.0,1.7,27.0,474.0,496.88,377.59
2016,4,7,16,45,716.0,90.0,1.55,26.5,417.0,429.15,325.06
2016,4,7,17,0,645.0,101.0,1.4,26.0,360.0,367.88,276.18
2016,4,7,17,15,596.0,92.0,1.3,25.0,302.5,301.27,222.69
2016,4,7,17,30,547.0,83.0,1.2,24.0,245.0,239.83,171.96
2016,4,7,17,45,474.0,71.5,1.15,23.0,189.5,176.26,120.01
2016,4,7,18,0,401.0,60.0,1.1,22.0,134.0,120.19,75.23
2016,4,7,18,15,290.0,43.5,1.1,21.0,87.0,66.87,36.98
2016,4,7,18,30,179.0,27.0,1.1,20.0,40.0,27.62,10.37
2016,4,7,18,45,89.5,13.5,1.15,19.5,20.0,12.87,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,45.5,10.0,1.95,13.5,12.5,9.53,0.0
2016,4,8,6,30,91.0,20.0,2.3,14.0,25.0,16.5,1.76
2016,4,8,6,45,191.0,41.0,2.7,14.5,68.0,51.0,29.27
2016,4,8,7,0,291.0,62.0,3.1,15.0,111.0,98.48,64.09
2016,4,8,7,15,367.5,77.5,3.25,15.5,163.5,149.04,104.93
2016,4,8,7,30,444.0,93.0,3.4,16.0,216.0,209.13,155.56
2016,4,8,7,45,501.5,103.5,3.55,17.0,272.5,267.45,205.56
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,334.62,262.08
2016,4,8,8,15,598.5,122.5,4.1,18.5,385.0,395.76,313.6
2016,4,8,8,30,638.0,131.0,4.5,19.0,441.0,460.39,366.86
2016,4,8,8,45,674.5,134.5,4.9,20.0,496.0,521.46,415.56
2016,4,8,9,0,711.0,138.0,5.3,21.0,551.0,584.81,464.75
2016,4,8,9,15,563.5,201.5,5.3,21.5,546.5,585.24,462.29
2016,4,8,9,30,416.0,265.0,5.3,22.0,542.0,572.46,448.81
2016,4,8,9,45,355.0,303.0,5.35,22.5,550.5,578.29,450.67
2016,4,8,10,0,294.0,341.0,5.4,23.0,559.0,584.45,452.2
2016,4,8,10,15,332.0,349.5,5.35,23.5,607.5,637.53,490.41
2016,4,8,10,30,370.0,358.0,5.3,24.0,656.0,692.18,528.92
2016,4,8,10,45,594.5,264.5,5.25,24.5,764.0,823.35,626.73
2016,4,8,11,0,819.0,171.0,5.2,25.0,872.0,950.0,714.28
2016,4,8,11,15,587.0,294.5,5.1,25.0,803.5,877.46,659.25
2016,4,8,11,30,355.0,418.0,5.0,25.0,735.0,781.49,584.49
2016,4,8,11,45,429.5,397.5,4.95,25.5,786.5,848.61,631.78
2016,4,8,12,0,504.0,377.0,4.9,26.0,838.0,908.23,672.35
2016,4,8,12,15,485.5,383.0,4.75,26.0,829.5,899.73,664.58
2016,4,8,12,30,467.0,389.0,4.6,26.0,821.0,888.66,655.54
2016,4,8,12,45,463.5,387.5,4.5,26.5,814.5,882.81,649.76
2016,4,8,13,0,460.0,386.0,4.4,27.0,808.0,874.67,642.68
2016,4,8,13,15,640.0,283.5,4.25,27.0,862.5,945.35,695.67
2016,4,8,13,30,820.0,181.0,4.1,27.0,917.0,1001.42,733.39
2016,4,8,13,45,617.0,275.0,3.95,27.0,821.5,892.29,658.21
2016,4,8,14,0,414.0,369.0,3.8,27.0,726.0,780.06,576.42
2016,4,8,14,15,274.5,385.5,3.7,26.5,619.5,649.81,484.51
2016,4,8,14,30,135.0,402.0,3.6,26.0,513.0,525.48,393.9
2016,4,8,14,45,116.0,379.0,3.55,26.0,471.5,480.4,361.94
2016,4,8,15,0,97.0,356.0,3.5,26.0,430.0,428.41,324.27
2016,4,8,15,15,409.0,260.5,3.5,26.0,542.5,589.3,450.28
2016,4,8,15,30,721.0,165.0,3.5,26.0,655.0,702.68,536.8
2016,4,8,15,45,705.5,157.0,3.5,26.0,607.5,648.65,497.21
2016,4,8,16,0,690.0,149.0,3.5,26.0,560.0,594.09,457.3
2016,4,8,16,15,662.5,142.0,3.35,25.5,507.5,533.39,412.18
2016,4,8,16,30,635.0,135.0,3.2,25.0,455.0,473.99,366.75
2016,4,8,16,45,599.5,126.5,3.05,24.5,400.0,411.08,317.34
2016,4,8,17,0,564.0,118.0,2.9,24.0,345.0,351.11,268.81
2016,4,8,17,15,513.0,107.0,2.6,23.0,289.0,284.48,214.44
2016,4,8,17,30,462.0,96.0,2.3,22.0,233.0,225.91,165.53
2016,4,8,17,45,385.5,82.0,2.0,21.0,179.5,164.78,115.39
2016,4,8,18,0,309.0,68.0,1.7,20.0,126.0,113.07,74.15
2016,4,8,18,15,213.0,48.0,1.7,19.0,81.5,63.75,37.89
2016,4,8,18,30,117.0,28.0,1.7,18.0,37.0,27.34,11.67
2016,4,8,18,45,58.5,14.0,1.7,17.5,18.5,13.34,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,3.0,2.2,14.5,3.0,2.86,0.0
2016,4,9,6,30,0.0,6.0,2.4,15.0,6.0,5.55,0.0
2016,4,9,6,45,0.0,16.5,2.65,15.5,16.5,15.29,6.87
2016,4,9,7,0,0.0,27.0,2.9,16.0,27.0,25.05,15.43
2016,4,9,7,15,0.0,40.0,2.85,16.5,40.0,37.15,25.87
2016,4,9,7,30,0.0,53.0,2.8,17.0,53.0,49.26,36.17
2016,4,9,7,45,0.0,85.5,2.8,17.5,85.5,79.63,61.55
2016,4,9,8,0,0.0,118.0,2.8,18.0,118.0,110.22,86.62
2016,4,9,8,15,270.5,140.5,3.05,18.5,273.0,260.85,207.9
2016,4,9,8,30,541.0,163.0,3.3,19.0,428.0,440.73,349.96
2016,4,9,8,45,296.5,203.5,3.55,19.5,351.5,370.65,294.55
2016,4,9,9,0,52.0,244.0,3.8,20.0,275.0,267.71,210.64
2016,4,9,9,15,78.5,277.0,3.9,20.5,328.0,321.05,252.08
2016,4,9,9,30,105.0,310.0,4.0,21.0,381.0,377.04,294.51
2016,4,9,9,45,52.5,223.5,4.15,21.5,259.0,256.03,199.46
2016,4,9,10,0,0.0,137.0,4.3,22.0,137.0,128.41,97.4
2016,4,9,10,15,0.5,143.5,4.3,22.0,144.0,135.06,102.6
2016,4,9,10,30,1.0,150.0,4.3,22.0,151.0,141.75,107.71
2016,4,9,10,45,72.5,288.0,4.35,22.5,350.5,347.25,268.39
2016,4,9,11,0,144.0,426.0,4.4,23.0,550.0,566.27,430.29
2016,4,9,11,15,140.5,440.0,4.4,23.5,563.5,581.56,438.88
2016,4,9,11,30,137.0,454.0,4.4,24.0,577.0,596.09,447.77
2016,4,9,11,45,70.0,304.5,4.4,24.5,367.5,368.75,280.13
2016,4,9,12,0,3.0,155.0,4.4,25.0,158.0,149.02,111.22
2016,4,9,12,15,3.5,157.0,4.4,25.0,160.5,151.48,113.38
2016,4,9,12,30,4.0,159.0,4.4,25.0,163.0,153.92,115.27
2016,4,9,12,45,32.0,294.5,4.45,25.5,324.5,322.1,243.79
2016,4,9,13,0,60.0,430.0,4.5,26.0,486.0,488.28,365.4
2016,4,9,13,15,144.0,442.5,4.5,26.0,573.0,594.46,443.91
2016,4,9,13,30,228.0,455.0,4.5,26.0,660.0,686.63,511.14
2016,4,9,13,45,505.0,323.5,4.55,26.0,764.5,831.56,620.87
2016,4,9,14,0,782.0,192.0,4.6,26.0,869.0,941.73,701.17
2016,4,9,14,15,430.5,288.5,4.6,26.0,659.5,701.12,528.99
2016,4,9,14,30,79.0,385.0,4.6,26.0,450.0,449.4,338.66
2016,4,9,14,45,413.5,280.5,4.65,26.0,595.5,647.96,494.31
2016,4,9,15,0,748.0,176.0,4.7,26.0,741.0,798.63,608.21
2016,4,9,15,15,504.0,244.0,4.7,25.5,615.5,644.83,494.46
2016,4,9,15,30,260.0,312.0,4.7,25.0,490.0,505.74,389.01
2016,4,9,15,45,471.5,232.0,4.7,25.0,525.5,561.21,435.27
2016,4,9,16,0,683.0,152.0,4.7,25.0,561.0,591.79,460.65
2016,4,9,16,15,655.0,145.5,4.65,24.5,508.5,531.67,415.05
2016,4,9,16,30,627.0,139.0,4.6,24.0,456.0,472.93,369.57
2016,4,9,16,45,598.0,128.0,4.6,24.0,402.0,411.06,319.82
2016,4,9,17,0,569.0,117.0,4.6,24.0,348.0,351.41,270.5
2016,4,9,17,15,517.0,107.0,4.45,23.5,292.0,285.18,215.57
2016,4,9,17,30,465.0,97.0,4.3,23.0,236.0,227.11,166.47
2016,4,9,17,45,399.5,82.0,4.2,22.5,183.5,167.31,116.64
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,115.54,74.71
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,65.26,38.2
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,29.04,12.98
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,14.3,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,11.91,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,21.68,7.78
2016,4,10,6,45,163.5,47.0,3.45,17.5,72.0,54.77,33.06
2016,4,10,7,0,262.0,69.0,3.6,18.0,115.0,101.64,67.34
2016,4,10,7,15,131.0,70.5,3.85,18.5,93.5,94.25,68.08
2016,4,10,7,30,0.0,72.0,4.1,19.0,72.0,66.96,50.63
2016,4,10,7,45,0.0,92.5,4.4,19.5,92.5,86.16,66.48
2016,4,10,8,0,0.0,113.0,4.7,20.0,113.0,105.47,82.1
2016,4,10,8,15,0.0,105.0,4.85,20.5,105.0,97.97,75.49
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,90.44,68.91
2016,4,10,8,45,0.0,117.5,5.2,22.0,117.5,109.78,84.05
2016,4,10,9,0,0.0,138.0,5.4,23.0,138.0,129.21,98.99
2016,4,10,9,15,0.0,135.0,5.4,23.5,135.0,126.38,96.2
2016,4,10,9,30,0.0,132.0,5.4,24.0,132.0,123.57,93.49
2016,4,10,9,45,5.0,178.0,5.45,24.5,181.5,171.19,130.67
2016,4,10,10,0,10.0,224.0,5.5,25.0,231.0,219.61,167.82
2016,4,10,10,15,14.5,257.5,5.5,25.5,269.0,256.22,195.32
2016,4,10,10,30,19.0,291.0,5.5,26.0,307.0,293.3,222.85
2016,4,10,10,45,12.5,234.5,5.5,26.5,245.0,233.25,176.33
2016,4,10,11,0,6.0,178.0,5.5,27.0,183.0,173.31,129.81
2016,4,10,11,15,5.5,171.5,5.5,27.0,176.5,166.84,124.74
2016,4,10,11,30,5.0,165.0,5.5,27.0,170.0,160.31,119.61
2016,4,10,11,45,5.5,166.5,5.55,27.0,172.0,162.38,121.15
2016,4,10,12,0,6.0,168.0,5.6,27.0,174.0,164.42,122.69
2016,4,10,12,15,163.0,310.0,5.45,27.0,461.5,479.44,364.56
2016,4,10,12,30,320.0,452.0,5.3,27.0,749.0,795.0,590.16
2016,4,10,12,45,304.5,454.5,5.2,27.0,736.5,781.36,578.3
2016,4,10,13,0,289.0,457.0,5.1,27.0,724.0,766.25,567.1
2016,4,10,13,15,283.0,451.5,4.9,26.5,710.5,751.08,557.0
2016,4,10,13,30,277.0,446.0,4.7,26.0,697.0,734.65,546.04
2016,4,10,13,45,142.5,322.0,4.55,26.0,451.0,462.87,350.12
2016,4,10,14,0,8.0,198.0,4.4,26.0,205.0,194.4,145.97
2016,4,10,14,15,38.5,289.5,4.6,26.0,321.5,318.24,241.62
2016,4,10,14,30,69.0,381.0,4.8,26.0,438.0,436.11,330.1
2016,4,10,14,45,34.5,260.5,5.05,26.0,289.0,282.73,215.18
2016,4,10,15,0,0.0,140.0,5.3,26.0,140.0,131.26,98.09
2016,4,10,15,15,0.0,126.5,5.4,26.0,126.5,118.4,88.38
2016,4,10,15,30,0.0,113.0,5.5,26.0,113.0,105.6,78.53
2016,4,10,15,45,0.0,114.0,5.65,26.0,114.0,106.51,79.5
2016,4,10,16,0,0.0,115.0,5.8,26.0,115.0,107.43,80.49
2016,4,10,16,15,0.0,113.0,5.7,25.5,113.0,105.53,79.42
2016,4,10,16,30,0.0,111.0,5.6,25.0,111.0,103.63,78.35
2016,4,10,16,45,0.0,97.0,5.6,25.0,97.0,90.44,68.01
2016,4,10,17,0,0.0,83.0,5.6,25.0,83.0,77.29,57.59
2016,4,10,17,15,173.5,99.5,5.35,24.5,152.0,157.23,119.73
2016,4,10,17,30,347.0,116.0,5.1,24.0,221.0,211.65,157.13
2016,4,10,17,45,270.0,98.5,4.95,23.5,169.5,152.8,109.37
2016,4,10,18,0,193.0,81.0,4.8,23.0,118.0,105.62,72.42
2016,4,10,18,15,121.5,55.0,4.65,22.5,75.5,61.1,38.88
2016,4,10,18,30,50.0,29.0,4.5,22.0,33.0,26.96,12.85
2016,4,10,18,45,25.0,14.5,4.4,21.5,16.5,13.82,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,4.5,3.65,20.0,4.5,4.29,0.0
2016,4,11,6,30,0.0,9.0,3.7,20.0,9.0,8.33,0.0
2016,4,11,6,45,0.0,24.5,3.8,20.5,24.5,22.73,12.74
2016,4,11,7,0,0.0,40.0,3.9,21.0,40.0,37.17,25.08
2016,4,11,7,15,0.0,58.5,4.1,21.5,58.5,54.34,39.55
2016,4,11,7,30,0.0,77.0,4.3,22.0,77.0,71.6,53.86
2016,4,11,7,45,0.0,96.5,4.5,22.5,96.5,89.88,68.72
2016,4,11,8,0,0.0,116.0,4.7,23.0,116.0,108.26,83.37
2016,4,11,8,15,0.0,127.5,4.8,23.5,127.5,119.17,91.71
2016,4,11,8,30,0.0,139.0,4.9,24.0,139.0,130.09,99.94
2016,4,11,8,45,0.0,123.5,5.0,24.5,123.5,115.44,87.67
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,100.82,75.56
2016,4,11,9,15,0.0,99.5,5.05,25.5,99.5,92.83,68.81
2016,4,11,9,30,0.0,91.0,5.0,26.0,91.0,84.87,62.16
2016,4,11,9,45,1.0,127.5,4.95,26.5,128.5,120.09,89.6
2016,4,11,10,0,2.0,164.0,4.9,27.0,166.0,155.66,116.85
2016,4,11,10,15,139.5,276.5,4.75,27.5,390.5,393.86,300.95
2016,4,11,10,30,277.0,389.0,4.6,28.0,615.0,641.7,480.57
2016,4,11,10,45,310.0,396.0,4.5,28.5,657.0,688.55,511.2
2016,4,11,11,0,343.0,403.0,4.4,29.0,699.0,736.05,542.81
2016,4,11,11,15,340.0,415.5,4.2,29.0,715.0,755.14,554.32
2016,4,11,11,30,337.0,428.0,4.0,29.0,731.0,772.62,564.78
2016,4,11,11,45,284.0,449.0,3.85,29.5,707.0,747.91,544.26
2016,4,11,12,0,231.0,470.0,3.7,30.0,683.0,710.04,515.29
2016,4,11,12,15,510.0,335.5,3.55,30.0,809.5,874.4,634.05
2016,4,11,12,30,789.0,201.0,3.4,30.0,936.0,1014.79,728.05
2016,4,11,12,45,796.0,196.0,3.25,30.5,934.5,1015.44,724.76
2016,4,11,13,0,803.0,191.0,3.1,31.0,933.0,1012.56,720.46
2016,4,11,13,15,800.0,189.5,2.95,31.0,920.5,999.7,711.42
2016,4,11,13,30,797.0,188.0,2.8,31.0,908.0,983.48,700.43
2016,4,11,13,45,798.0,182.0,2.65,31.5,889.0,963.31,685.64
2016,4,11,14,0,799.0,176.0,2.5,32.0,870.0,939.79,668.88
2016,4,11,14,15,791.0,174.0,2.4,31.5,841.5,908.85,650.58
2016,4,11,14,30,783.0,172.0,2.3,31.0,813.0,875.23,630.53
2016,4,11,14,45,784.0,162.0,2.2,31.0,780.0,838.74,607.26
2016,4,11,15,0,785.0,152.0,2.1,31.0,747.0,799.3,581.97
2016,4,11,15,15,770.0,148.5,1.95,31.0,704.5,751.36,550.5
2016,4,11,15,30,755.0,145.0,1.8,31.0,662.0,703.76,517.98
2016,4,11,15,45,742.5,137.5,1.7,31.0,615.5,650.82,481.38
2016,4,11,16,0,730.0,130.0,1.6,31.0,569.0,596.98,443.32
2016,4,11,16,15,704.0,124.5,1.45,30.5,516.5,536.82,400.26
2016,4,11,16,30,678.0,119.0,1.3,30.0,464.0,477.71,356.69
2016,4,11,16,45,653.5,109.5,1.15,30.0,410.5,416.71,309.77
2016,4,11,17,0,629.0,100.0,1.0,30.0,357.0,357.3,262.69
2016,4,11,17,15,579.5,91.5,0.9,29.0,300.5,292.28,211.56
2016,4,11,17,30,530.0,83.0,0.8,28.0,244.0,232.5,163.29
2016,4,11,17,45,467.0,71.0,0.75,27.5,190.5,172.03,114.43
2016,4,11,18,0,404.0,59.0,0.7,27.0,137.0,119.22,72.8
2016,4,11,18,15,292.5,44.0,0.8,26.0,90.5,66.13,35.82
2016,4,11,18,30,181.0,29.0,0.9,25.0,44.0,28.66,12.34
2016,4,11,18,45,90.5,14.5,1.0,24.5,22.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.6,14.0,5.5,5.24,0.0
2016,4,12,6,30,0.0,11.0,3.6,14.0,11.0,10.19,1.4
2016,4,12,6,45,0.0,24.5,3.65,14.5,24.5,22.73,13.21
2016,4,12,7,0,0.0,38.0,3.7,15.0,38.0,35.3,24.22
2016,4,12,7,15,0.0,54.5,3.65,15.5,54.5,50.65,37.47
2016,4,12,7,30,0.0,71.0,3.6,16.0,71.0,66.02,50.49
2016,4,12,7,45,0.0,88.5,3.6,17.0,88.5,82.39,63.96
2016,4,12,8,0,0.0,106.0,3.6,18.0,106.0,98.84,77.17
2016,4,12,8,15,0.0,71.5,3.7,18.5,71.5,66.54,50.0
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,34.38,23.05
2016,4,12,8,45,7.0,122.0,3.95,19.5,126.0,117.93,91.59
2016,4,12,9,0,14.0,207.0,4.1,20.0,215.0,203.55,159.8
2016,4,12,9,15,15.5,224.0,4.05,20.5,234.0,221.64,173.19
2016,4,12,9,30,17.0,241.0,4.0,21.0,253.0,239.89,186.66
2016,4,12,9,45,18.5,256.0,3.95,21.5,269.5,256.34,198.61
2016,4,12,10,0,20.0,271.0,3.9,22.0,286.0,272.91,210.55
2016,4,12,10,15,16.0,255.5,3.75,22.0,268.0,255.38,196.49
2016,4,12,10,30,12.0,240.0,3.6,22.0,250.0,237.55,182.3
2016,4,12,10,45,12.5,247.5,3.5,22.5,258.5,245.71,187.96
2016,4,12,11,0,13.0,255.0,3.4,23.0,267.0,253.86,193.54
2016,4,12,11,15,13.0,261.5,3.35,23.0,274.0,260.56,198.39
2016,4,12,11,30,13.0,268.0,3.3,23.0,281.0,267.21,203.22
2016,4,12,11,45,25.5,333.5,3.25,23.5,358.0,353.58,267.73
2016,4,12,12,0,38.0,399.0,3.2,24.0,435.0,433.23,325.46
2016,4,12,12,15,24.5,315.5,3.3,24.0,339.0,335.16,252.89
2016,4,12,12,30,11.0,232.0,3.4,24.0,243.0,231.02,174.58
2016,4,12,12,45,5.5,152.5,3.5,24.5,158.0,149.18,111.66
