Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,0,0.0,73.0,3.6,25.0,73.0,68.31,48.38
2016,4,12,13,15,6.0,161.5,3.7,25.0,167.5,158.09,118.66
2016,4,12,13,30,12.0,250.0,3.8,25.0,262.0,248.84,188.17
2016,4,12,13,45,18.0,289.5,3.9,25.0,306.0,292.59,221.36
2016,4,12,14,0,24.0,329.0,4.0,25.0,350.0,336.25,254.34
2016,4,12,14,15,25.0,324.5,4.0,25.0,346.0,340.72,257.88
2016,4,12,14,30,26.0,320.0,4.0,25.0,342.0,335.93,254.68
2016,4,12,14,45,13.0,230.5,4.0,25.0,241.5,228.8,173.76
2016,4,12,15,0,0.0,141.0,4.0,25.0,141.0,132.18,99.09
2016,4,12,15,15,3.5,172.0,3.95,24.5,174.5,164.29,124.87
2016,4,12,15,30,7.0,203.0,3.9,24.0,208.0,196.25,150.42
2016,4,12,15,45,24.0,224.5,3.9,24.0,239.0,227.95,175.85
2016,4,12,16,0,41.0,246.0,3.9,24.0,270.0,262.74,203.5
2016,4,12,16,15,20.5,165.0,3.8,23.5,177.0,166.45,128.6
2016,4,12,16,30,0.0,84.0,3.7,23.0,84.0,78.23,58.29
2016,4,12,16,45,0.0,74.0,3.65,23.0,74.0,68.88,50.96
2016,4,12,17,0,0.0,64.0,3.6,23.0,64.0,59.53,43.49
2016,4,12,17,15,0.0,53.5,3.55,22.5,53.5,49.72,35.64
2016,4,12,17,30,0.0,43.0,3.5,22.0,43.0,39.93,27.65
2016,4,12,17,45,0.0,33.0,3.45,21.5,33.0,30.62,19.92
2016,4,12,18,0,0.0,23.0,3.4,21.0,23.0,21.32,12.06
2016,4,12,18,15,0.0,15.0,3.75,20.5,15.0,13.89,5.7
2016,4,12,18,30,0.0,7.0,4.1,20.0,7.0,6.48,0.0
2016,4,12,18,45,0.0,3.5,4.45,19.5,3.5,3.34,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,3.05,15.0,7.5,7.15,0.0
2016,4,13,6,30,0.0,15.0,3.1,15.0,15.0,13.91,4.36
2016,4,13,6,45,0.0,33.0,3.15,15.5,33.0,30.65,19.74
2016,4,13,7,0,0.0,51.0,3.2,16.0,51.0,47.25,34.18
2016,4,13,7,15,0.0,72.5,3.15,16.5,72.5,67.21,51.26
2016,4,13,7,30,0.0,94.0,3.1,17.0,94.0,87.33,68.15
2016,4,13,7,45,17.5,124.5,3.1,17.5,131.5,121.78,96.2
2016,4,13,8,0,35.0,155.0,3.1,18.0,169.0,160.58,127.55
2016,4,13,8,15,26.0,168.5,2.95,18.0,180.0,172.02,136.61
2016,4,13,8,30,17.0,182.0,2.8,18.0,191.0,179.44,142.17
2016,4,13,8,45,8.5,134.0,2.7,18.5,138.5,130.11,101.57
2016,4,13,9,0,0.0,86.0,2.6,19.0,86.0,80.14,60.4
2016,4,13,9,15,0.0,91.5,2.55,19.0,91.5,85.31,64.45
2016,4,13,9,30,0.0,97.0,2.5,19.0,97.0,90.5,68.46
2016,4,13,9,45,0.0,119.0,2.5,19.5,119.0,111.29,84.85
2016,4,13,10,0,0.0,141.0,2.5,20.0,141.0,132.16,101.08
2016,4,13,10,15,5.5,190.0,2.55,20.0,195.0,183.51,141.55
2016,4,13,10,30,11.0,239.0,2.6,20.0,249.0,235.65,181.94
2016,4,13,10,45,6.5,196.5,2.65,20.5,203.0,191.16,146.63
2016,4,13,11,0,2.0,154.0,2.7,21.0,157.0,146.65,111.37
2016,4,13,11,15,26.0,281.5,2.7,21.0,306.5,300.07,230.47
2016,4,13,11,30,50.0,409.0,2.7,21.0,456.0,453.23,344.11
2016,4,13,11,45,57.0,424.0,2.7,21.5,477.0,476.58,359.66
2016,4,13,12,0,64.0,439.0,2.7,22.0,498.0,499.84,375.67
2016,4,13,12,15,40.0,371.5,2.7,22.0,409.0,407.27,307.67
2016,4,13,12,30,16.0,304.0,2.7,22.0,320.0,305.88,232.06
2016,4,13,12,45,18.5,320.5,2.7,22.5,338.5,324.46,245.93
2016,4,13,13,0,21.0,337.0,2.7,23.0,357.0,342.95,259.25
2016,4,13,13,15,32.0,368.5,2.65,23.0,398.0,395.32,298.18
2016,4,13,13,30,43.0,400.0,2.6,23.0,439.0,437.35,329.02
2016,4,13,13,45,101.0,420.5,2.6,23.5,509.5,512.48,384.64
2016,4,13,14,0,159.0,441.0,2.6,24.0,580.0,594.23,443.36
2016,4,13,14,15,195.5,422.5,2.45,24.0,588.0,603.22,450.34
2016,4,13,14,30,232.0,404.0,2.3,24.0,596.0,609.42,455.7
2016,4,13,14,45,120.5,311.5,2.2,24.0,411.0,413.36,313.35
2016,4,13,15,0,9.0,219.0,2.1,24.0,226.0,213.88,162.11
2016,4,13,15,15,41.0,264.5,2.0,23.5,293.5,287.65,220.43
2016,4,13,15,30,73.0,310.0,1.9,23.0,361.0,353.73,271.26
2016,4,13,15,45,163.0,289.0,1.85,23.0,391.5,395.18,304.27
2016,4,13,16,0,253.0,268.0,1.8,23.0,422.0,426.48,328.92
2016,4,13,16,15,204.5,246.5,1.8,22.5,363.5,358.04,277.68
2016,4,13,16,30,156.0,225.0,1.8,22.0,305.0,299.73,233.61
2016,4,13,16,45,408.5,158.0,1.8,22.0,334.5,347.73,270.48
2016,4,13,17,0,661.0,91.0,1.8,22.0,364.0,359.6,274.78
2016,4,13,17,15,614.5,84.0,1.7,21.5,308.0,295.37,220.99
2016,4,13,17,30,568.0,77.0,1.6,21.0,252.0,235.96,170.4
2016,4,13,17,45,496.5,67.5,1.5,20.5,197.0,173.91,118.55
2016,4,13,18,0,425.0,58.0,1.4,20.0,142.0,120.52,75.33
2016,4,13,18,15,318.0,44.0,1.4,19.5,95.0,68.71,38.16
2016,4,13,18,30,211.0,30.0,1.4,19.0,48.0,29.77,13.73
2016,4,13,18,45,105.5,15.0,1.4,18.5,24.0,14.3,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,13.82,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,26.84,12.39
2016,4,14,6,45,308.5,44.0,3.25,14.5,92.5,64.41,36.18
2016,4,14,7,0,421.0,59.0,3.5,15.0,140.0,117.67,74.84
2016,4,14,7,15,493.5,69.0,3.55,15.5,195.0,171.02,118.89
2016,4,14,7,30,566.0,79.0,3.6,16.0,250.0,233.19,172.28
2016,4,14,7,45,386.0,122.5,3.7,16.5,250.0,250.16,194.65
2016,4,14,8,0,206.0,166.0,3.8,17.0,250.0,240.73,191.58
2016,4,14,8,15,287.5,179.5,3.75,17.5,315.0,307.08,245.29
2016,4,14,8,30,369.0,193.0,3.7,18.0,380.0,379.54,303.12
2016,4,14,8,45,582.5,152.0,3.7,19.0,485.0,489.31,389.47
2016,4,14,9,0,796.0,111.0,3.7,20.0,590.0,611.41,483.14
2016,4,14,9,15,550.5,207.5,3.65,20.5,552.0,583.26,457.37
2016,4,14,9,30,305.0,304.0,3.6,21.0,514.0,525.22,408.4
2016,4,14,9,45,584.0,213.5,3.6,21.5,646.0,671.46,521.14
2016,4,14,10,0,863.0,123.0,3.6,22.0,778.0,826.08,632.06
2016,4,14,10,15,873.0,125.5,3.55,22.0,815.5,865.28,656.75
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,906.49,683.39
2016,4,14,10,45,891.0,129.5,3.5,22.5,883.5,942.26,705.02
2016,4,14,11,0,899.0,131.0,3.5,23.0,914.0,975.07,724.5
2016,4,14,11,15,904.0,132.0,3.45,23.5,936.0,1001.37,739.18
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,1024.24,751.56
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,1040.15,759.78
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,1052.28,765.67
2016,4,14,12,15,909.0,139.0,3.35,25.0,987.5,1059.14,769.38
2016,4,14,12,30,910.0,139.0,3.3,25.0,992.0,1062.21,770.8
2016,4,14,12,45,907.0,140.0,3.3,25.0,987.5,1058.47,768.43
2016,4,14,13,0,904.0,141.0,3.3,25.0,983.0,1050.98,763.82
2016,4,14,13,15,900.5,140.5,3.25,25.0,969.5,1037.78,755.27
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,1020.95,744.52
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,997.71,728.68
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,971.13,710.79
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,938.99,691.66
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,903.89,670.48
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,867.99,647.65
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,823.91,619.05
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,775.26,586.78
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,725.03,552.89
2016,4,14,15,45,800.0,121.5,3.0,25.0,641.5,669.3,513.09
2016,4,14,16,0,781.0,118.0,3.0,25.0,592.0,613.09,471.91
2016,4,14,16,15,756.0,113.5,2.95,24.5,538.5,552.45,426.99
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,492.27,380.92
2016,4,14,16,45,697.0,103.5,2.85,23.5,429.0,428.14,330.33
2016,4,14,17,0,663.0,98.0,2.8,23.0,373.0,366.58,280.07
2016,4,14,17,15,615.5,90.0,2.5,22.0,315.5,300.92,225.63
2016,4,14,17,30,568.0,82.0,2.2,21.0,258.0,240.2,174.12
2016,4,14,17,45,497.5,72.0,1.95,20.5,202.5,177.93,121.89
2016,4,14,18,0,427.0,62.0,1.7,20.0,147.0,124.2,78.31
2016,4,14,18,15,320.0,47.0,1.65,19.0,99.0,70.24,39.48
2016,4,14,18,30,213.0,32.0,1.6,18.0,51.0,31.31,15.2
2016,4,14,18,45,106.5,16.0,1.55,17.5,25.5,15.25,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,14.77,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,28.59,14.14
2016,4,15,6,45,285.0,47.5,1.6,15.0,94.0,66.03,38.34
2016,4,15,7,0,388.0,64.0,1.8,16.0,141.0,116.64,75.1
2016,4,15,7,15,205.0,87.5,1.7,16.5,129.5,125.97,92.22
2016,4,15,7,30,22.0,111.0,1.6,17.0,118.0,108.95,85.35
2016,4,15,7,45,28.0,134.0,1.5,17.5,145.0,135.48,107.04
2016,4,15,8,0,34.0,157.0,1.4,18.0,172.0,161.92,128.15
2016,4,15,8,15,91.5,190.5,1.3,18.5,236.0,222.55,176.04
2016,4,15,8,30,149.0,224.0,1.2,19.0,300.0,293.8,231.3
2016,4,15,8,45,166.5,249.5,1.2,20.0,343.0,337.86,263.86
2016,4,15,9,0,184.0,275.0,1.2,21.0,386.0,383.56,296.92
2016,4,15,9,15,176.5,300.5,1.2,21.5,414.0,414.06,318.09
2016,4,15,9,30,169.0,326.0,1.2,22.0,442.0,443.47,338.04
2016,4,15,9,45,216.5,343.0,1.25,22.5,501.5,505.05,382.23
2016,4,15,10,0,264.0,360.0,1.3,23.0,561.0,577.34,432.69
2016,4,15,10,15,563.0,248.0,1.4,23.0,703.5,734.59,548.68
2016,4,15,10,30,862.0,136.0,1.5,23.0,846.0,901.93,661.82
2016,4,15,10,45,873.0,135.5,1.65,23.5,877.0,931.82,678.89
2016,4,15,11,0,884.0,135.0,1.8,24.0,908.0,964.84,699.5
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.5,990.72,714.79
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,1013.22,728.02
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.5,1027.34,736.01
2016,4,15,12,0,886.0,147.0,2.2,26.0,974.0,1037.67,741.77
2016,4,15,12,15,887.0,147.5,2.25,26.0,978.5,1044.81,746.53
2016,4,15,12,30,888.0,148.0,2.3,26.0,983.0,1048.26,749.14
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.5,1045.04,746.23
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,1038.12,741.19
2016,4,15,13,15,884.0,145.5,2.4,27.0,961.0,1025.56,733.66
2016,4,15,13,30,881.0,145.0,2.4,27.0,948.0,1009.43,724.02
2016,4,15,13,45,553.0,292.0,2.45,27.0,792.5,840.11,612.15
2016,4,15,14,0,225.0,439.0,2.5,27.0,637.0,652.3,477.61
2016,4,15,14,15,539.5,288.5,2.55,27.0,741.0,794.64,586.04
2016,4,15,14,30,854.0,138.0,2.6,27.0,845.0,898.74,659.38
2016,4,15,14,45,844.5,135.0,2.65,27.0,808.5,858.09,632.9
2016,4,15,15,0,835.0,132.0,2.7,27.0,772.0,815.07,605.79
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.5,766.5,574.23
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,716.43,540.96
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,660.61,501.74
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,604.46,461.19
2016,4,15,16,15,742.5,114.0,2.75,26.5,533.0,544.35,417.07
2016,4,15,16,30,718.0,109.0,2.7,26.0,480.0,484.7,371.83
2016,4,15,16,45,683.5,103.5,2.65,25.5,424.0,421.15,322.13
2016,4,15,17,0,649.0,98.0,2.6,25.0,368.0,360.24,272.87
2016,4,15,17,15,601.5,90.0,2.35,24.0,311.5,295.5,219.73
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,235.72,169.52
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,174.42,118.59
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,121.66,76.24
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,69.06,38.57
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,30.96,15.02
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,15.25,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,16.0,2.6,17.0,18.5,15.25,0.0
2016,4,16,6,30,60.0,32.0,2.7,17.0,37.0,29.18,16.02
2016,4,16,6,45,128.0,58.5,2.85,17.5,80.5,63.19,41.58
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,107.42,75.36
2016,4,16,7,15,126.5,102.0,3.25,18.5,130.5,122.04,91.49
2016,4,16,7,30,57.0,119.0,3.5,19.0,137.0,126.79,98.54
2016,4,16,7,45,28.5,96.5,3.75,19.5,105.5,100.35,77.56
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,68.87,51.76
2016,4,16,8,15,0.0,72.5,4.3,20.5,72.5,67.48,50.33
2016,4,16,8,30,0.0,71.0,4.6,21.0,71.0,66.09,48.89
2016,4,16,8,45,0.0,116.5,4.9,22.0,116.5,108.77,83.11
2016,4,16,9,0,0.0,162.0,5.2,23.0,162.0,151.81,116.84
2016,4,16,9,15,0.0,152.5,5.3,23.5,152.5,142.86,109.12
2016,4,16,9,30,0.0,143.0,5.4,24.0,143.0,133.91,101.54
2016,4,16,9,45,2.5,161.5,5.55,24.5,163.5,153.42,116.51
2016,4,16,10,0,5.0,180.0,5.7,25.0,184.0,173.2,131.54
2016,4,16,10,15,2.5,161.0,5.75,25.0,163.0,153.28,115.67
2016,4,16,10,30,0.0,142.0,5.8,25.0,142.0,133.22,99.73
2016,4,16,10,45,0.0,123.5,5.85,25.5,123.5,115.76,85.77
2016,4,16,11,0,0.0,105.0,5.9,26.0,105.0,98.33,71.9
2016,4,16,11,15,1.0,125.0,5.9,26.0,125.5,118.26,87.41
2016,4,16,11,30,2.0,145.0,5.9,26.0,146.0,138.29,102.92
2016,4,16,11,45,7.5,202.0,5.9,26.5,209.0,198.22,148.95
2016,4,16,12,0,13.0,259.0,5.9,27.0,272.0,258.74,194.65
2016,4,16,12,15,7.5,201.0,5.9,27.0,208.5,197.49,147.86
2016,4,16,12,30,2.0,143.0,5.9,27.0,145.0,136.6,100.99
2016,4,16,12,45,3.5,152.0,5.95,27.0,155.5,146.65,108.87
2016,4,16,13,0,5.0,161.0,6.0,27.0,166.0,156.67,116.67
2016,4,16,13,15,19.5,271.0,6.0,27.0,289.5,284.11,214.24
2016,4,16,13,30,34.0,381.0,6.0,27.0,413.0,408.26,306.98
2016,4,16,13,45,123.5,411.5,6.0,27.0,521.5,533.06,401.5
2016,4,16,14,0,213.0,442.0,6.0,27.0,630.0,643.5,483.59
2016,4,16,14,15,106.5,291.5,5.95,26.5,385.5,388.64,296.28
2016,4,16,14,30,0.0,141.0,5.9,26.0,141.0,132.27,98.42
2016,4,16,14,45,1.5,153.5,5.85,26.0,154.5,145.32,109.01
2016,4,16,15,0,3.0,166.0,5.8,26.0,168.0,158.27,119.36
2016,4,16,15,15,1.5,156.5,5.7,25.5,157.5,147.91,111.69
2016,4,16,15,30,0.0,147.0,5.6,25.0,147.0,137.7,104.12
2016,4,16,15,45,50.5,211.5,5.55,25.0,242.0,236.81,183.29
2016,4,16,16,0,101.0,276.0,5.5,25.0,337.0,328.3,254.92
2016,4,16,16,15,50.5,181.5,5.35,24.5,212.0,201.83,156.58
2016,4,16,16,30,0.0,87.0,5.2,24.0,87.0,81.04,60.31
2016,4,16,16,45,31.0,128.0,5.1,24.0,141.0,135.34,104.49
2016,4,16,17,0,62.0,169.0,5.0,24.0,195.0,184.37,143.57
2016,4,16,17,15,50.5,145.5,4.8,23.5,164.5,153.81,119.23
2016,4,16,17,30,39.0,122.0,4.6,23.0,134.0,124.74,95.91
2016,4,16,17,45,24.0,97.0,4.45,23.0,104.0,95.14,71.9
2016,4,16,18,0,9.0,72.0,4.3,23.0,74.0,67.51,49.44
2016,4,16,18,15,4.5,48.0,4.3,22.5,49.0,44.41,30.23
2016,4,16,18,30,0.0,24.0,4.3,22.0,24.0,22.29,11.35
2016,4,16,18,45,0.0,12.0,4.3,21.5,12.0,11.13,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.0,20.0,7.0,6.48,0.0
2016,4,17,6,30,0.0,14.0,3.1,20.0,14.0,12.97,4.34
2016,4,17,6,45,0.0,35.5,3.25,20.5,35.5,32.98,21.38
2016,4,17,7,0,0.0,57.0,3.4,21.0,57.0,52.72,38.1
2016,4,17,7,15,3.0,82.5,3.55,21.0,83.5,76.95,58.32
2016,4,17,7,30,6.0,108.0,3.7,21.0,110.0,101.8,78.81
2016,4,17,7,45,11.0,134.0,3.85,21.5,138.5,128.33,100.14
2016,4,17,8,0,16.0,160.0,4.0,22.0,167.0,155.62,121.75
2016,4,17,8,15,12.5,167.0,4.15,22.0,173.0,161.83,126.41
2016,4,17,8,30,9.0,174.0,4.3,22.0,179.0,167.55,130.59
2016,4,17,8,45,21.0,207.5,4.45,22.5,220.0,206.79,161.2
2016,4,17,9,0,33.0,241.0,4.6,23.0,261.0,251.71,195.79
2016,4,17,9,15,17.5,206.5,4.6,23.5,217.5,205.88,158.87
2016,4,17,9,30,2.0,172.0,4.6,24.0,174.0,162.84,124.18
2016,4,17,9,45,20.5,246.5,4.7,24.5,262.5,248.29,190.5
2016,4,17,10,0,39.0,321.0,4.8,25.0,351.0,343.3,262.24
2016,4,17,10,15,37.0,339.5,4.85,25.0,369.0,362.03,275.54
2016,4,17,10,30,35.0,358.0,4.9,25.0,387.0,380.57,288.83
2016,4,17,10,45,52.0,390.5,4.95,25.5,435.5,430.2,325.11
2016,4,17,11,0,69.0,423.0,5.0,26.0,484.0,480.8,361.5
2016,4,17,11,15,71.5,431.5,5.0,26.0,496.0,493.88,370.57
2016,4,17,11,30,74.0,440.0,5.0,26.0,508.0,506.75,379.63
2016,4,17,11,45,47.5,390.5,5.0,26.0,434.5,431.72,324.08
2016,4,17,12,0,21.0,341.0,5.0,26.0,361.0,346.36,260.35
2016,4,17,12,15,20.0,335.0,4.95,26.0,354.5,339.69,255.46
2016,4,17,12,30,19.0,329.0,4.9,26.0,348.0,332.89,250.33
2016,4,17,12,45,16.5,301.5,4.85,26.0,317.5,303.53,228.39
2016,4,17,13,0,14.0,274.0,4.8,26.0,287.0,274.19,206.42
2016,4,17,13,15,17.0,299.5,4.8,25.5,315.0,301.65,227.7
2016,4,17,13,30,20.0,325.0,4.8,25.0,343.0,329.02,248.82
2016,4,17,13,45,10.0,197.5,4.8,25.0,206.5,195.84,147.83
2016,4,17,14,0,0.0,70.0,4.8,25.0,70.0,65.42,46.23
2016,4,17,14,15,2.5,122.5,4.7,24.5,125.0,117.06,87.23
2016,4,17,14,30,5.0,175.0,4.6,24.0,180.0,168.93,128.11
2016,4,17,14,45,2.5,128.0,4.6,24.0,130.5,121.98,91.45
2016,4,17,15,0,0.0,81.0,4.6,24.0,81.0,75.59,54.88
2016,4,17,15,15,0.0,64.0,4.5,23.5,64.0,59.67,42.42
2016,4,17,15,30,0.0,47.0,4.4,23.0,47.0,43.78,29.83
2016,4,17,15,45,0.0,84.5,4.35,23.0,84.5,78.78,58.16
2016,4,17,16,0,0.0,122.0,4.3,23.0,122.0,113.97,86.58
2016,4,17,16,15,0.0,73.5,4.2,22.5,73.5,68.44,50.26
2016,4,17,16,30,0.0,25.0,4.1,22.0,25.0,23.22,13.51
2016,4,17,16,45,0.0,20.5,4.0,22.0,20.5,19.03,10.12
2016,4,17,17,0,0.0,16.0,3.9,22.0,16.0,14.84,6.69
2016,4,17,17,15,0.0,13.5,3.75,21.5,13.5,12.52,4.81
2016,4,17,17,30,0.0,11.0,3.6,21.0,11.0,10.19,2.9
2016,4,17,17,45,0.0,8.5,3.45,21.0,8.5,7.87,0.94
2016,4,17,18,0,0.0,6.0,3.3,21.0,6.0,5.55,0.0
2016,4,17,18,15,0.0,3.5,3.25,21.0,3.5,3.24,0.0
2016,4,17,18,30,0.0,1.0,3.2,21.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.15,21.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,10.5,1.1,19.0,10.5,9.73,0.0
2016,4,18,6,30,0.0,21.0,1.4,19.0,21.0,19.49,9.6
2016,4,18,6,45,0.0,42.0,1.7,19.5,42.0,38.8,26.32
2016,4,18,7,0,0.0,63.0,2.0,20.0,63.0,58.13,42.77
2016,4,18,7,15,3.0,86.0,2.25,20.0,87.0,80.13,61.19
2016,4,18,7,30,6.0,109.0,2.5,20.0,111.0,102.7,79.81
2016,4,18,7,45,3.0,58.0,2.8,20.5,59.0,54.93,40.18
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,6.49,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,12.99,5.16
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,19.5,10.52
2016,4,18,8,45,5.5,113.5,3.55,21.5,117.0,109.04,83.54
2016,4,18,9,0,11.0,206.0,3.7,22.0,213.0,200.35,155.7
2016,4,18,9,15,25.0,246.5,3.7,22.0,264.0,249.11,193.48
2016,4,18,9,30,39.0,287.0,3.7,22.0,315.0,305.11,236.38
2016,4,18,9,45,75.5,328.5,3.7,22.5,385.5,376.14,290.07
2016,4,18,10,0,112.0,370.0,3.7,23.0,456.0,450.39,344.96
2016,4,18,10,15,60.5,295.0,3.5,23.0,342.0,337.13,258.44
2016,4,18,10,30,9.0,220.0,3.3,23.0,228.0,215.39,164.04
2016,4,18,10,45,11.5,246.5,3.1,23.5,257.0,243.49,185.22
2016,4,18,11,0,14.0,273.0,2.9,24.0,286.0,271.8,205.94
2016,4,18,11,15,15.5,278.5,2.9,24.0,293.0,278.99,211.13
2016,4,18,11,30,17.0,284.0,2.9,24.0,300.0,286.18,216.4
2016,4,18,11,45,13.0,243.0,2.95,24.0,255.0,242.98,183.65
2016,4,18,12,0,9.0,202.0,3.0,24.0,210.0,199.8,150.75
2016,4,18,12,15,55.0,338.5,3.05,23.5,390.5,387.6,293.86
2016,4,18,12,30,101.0,475.0,3.1,23.0,571.0,572.67,428.43
2016,4,18,12,45,285.0,437.5,3.2,23.0,706.0,738.32,550.02
2016,4,18,13,0,469.0,400.0,3.3,23.0,841.0,888.91,657.19
2016,4,18,13,15,395.5,420.5,3.3,23.0,788.5,823.78,610.27
2016,4,18,13,30,322.0,441.0,3.3,23.0,736.0,766.7,569.71
2016,4,18,13,45,174.5,393.0,3.35,23.0,552.5,561.7,423.4
2016,4,18,14,0,27.0,345.0,3.4,23.0,369.0,362.65,274.59
2016,4,18,14,15,18.0,284.0,3.3,23.0,300.5,285.51,217.43
2016,4,18,14,30,9.0,223.0,3.2,23.0,232.0,218.25,166.31
2016,4,18,14,45,25.5,274.5,3.15,23.0,295.0,287.43,220.13
2016,4,18,15,0,42.0,326.0,3.1,23.0,358.0,350.33,268.13
2016,4,18,15,15,49.5,315.0,2.95,22.5,351.0,342.87,263.41
2016,4,18,15,30,57.0,304.0,2.8,22.0,344.0,334.64,258.3
2016,4,18,15,45,28.5,218.5,2.65,22.0,238.5,228.59,176.89
2016,4,18,16,0,0.0,133.0,2.5,22.0,133.0,124.33,94.87
2016,4,18,16,15,0.0,75.5,2.3,22.0,75.5,70.31,51.84
2016,4,18,16,30,0.0,18.0,2.1,22.0,18.0,16.72,8.15
2016,4,18,16,45,0.0,63.0,1.9,22.0,63.0,58.61,42.76
2016,4,18,17,0,0.0,108.0,1.7,22.0,108.0,100.6,77.21
2016,4,18,17,15,0.0,91.0,1.55,21.5,91.0,84.65,64.5
2016,4,18,17,30,0.0,74.0,1.4,21.0,74.0,68.78,51.69
2016,4,18,17,45,0.0,58.0,1.3,21.0,58.0,53.91,39.36
2016,4,18,18,0,0.0,42.0,1.2,21.0,42.0,39.02,26.81
2016,4,18,18,15,0.0,28.5,1.15,20.5,28.5,26.45,16.1
2016,4,18,18,30,0.0,15.0,1.1,20.0,15.0,13.9,5.2
2016,4,18,18,45,0.0,7.5,1.1,20.0,7.5,6.94,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,15.48,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,34.24,19.59
2016,4,19,6,45,201.5,58.5,2.25,18.0,94.5,70.0,44.35
2016,4,19,7,0,281.0,80.0,2.4,18.0,139.0,116.78,79.55
2016,4,19,7,15,149.0,97.5,2.4,18.5,129.5,122.99,91.45
2016,4,19,7,30,17.0,115.0,2.4,19.0,120.0,111.22,86.78
2016,4,19,7,45,8.5,116.5,2.45,19.5,119.0,111.19,86.76
2016,4,19,8,0,0.0,118.0,2.5,20.0,118.0,109.93,85.43
2016,4,19,8,15,1.5,141.0,2.55,20.0,141.5,132.29,103.3
2016,4,19,8,30,3.0,164.0,2.6,20.0,165.0,154.94,121.15
2016,4,19,8,45,4.5,176.5,2.65,20.5,178.5,167.9,130.82
2016,4,19,9,0,6.0,189.0,2.7,21.0,192.0,181.03,140.56
2016,4,19,9,15,11.5,217.5,2.7,21.5,225.0,212.26,164.45
2016,4,19,9,30,17.0,246.0,2.7,22.0,258.0,244.14,188.46
2016,4,19,9,45,61.0,307.5,2.7,22.5,354.0,344.07,264.79
2016,4,19,10,0,105.0,369.0,2.7,23.0,450.0,443.49,338.2
2016,4,19,10,15,95.0,383.5,2.65,23.0,459.5,454.13,344.56
2016,4,19,10,30,85.0,398.0,2.6,23.0,469.0,463.78,350.55
2016,4,19,10,45,74.5,405.0,2.6,23.5,468.5,464.48,349.53
2016,4,19,11,0,64.0,412.0,2.6,24.0,468.0,464.29,347.94
2016,4,19,11,15,42.5,373.0,2.55,24.0,411.0,406.38,305.02
2016,4,19,11,30,21.0,334.0,2.5,24.0,354.0,338.55,254.56
2016,4,19,11,45,19.5,328.5,2.45,24.5,347.5,332.14,249.34
2016,4,19,12,0,18.0,323.0,2.4,25.0,341.0,325.59,243.85
2016,4,19,12,15,27.0,362.5,2.35,25.0,388.5,383.53,286.36
2016,4,19,12,30,36.0,402.0,2.3,25.0,436.0,432.63,321.64
2016,4,19,12,45,384.5,320.5,2.3,25.0,682.5,727.6,539.97
2016,4,19,13,0,733.0,239.0,2.3,25.0,929.0,990.55,718.6
2016,4,19,13,15,729.0,237.5,2.25,25.0,915.5,976.87,706.91
2016,4,19,13,30,725.0,236.0,2.2,25.0,902.0,960.11,696.18
2016,4,19,13,45,716.5,235.0,2.2,25.0,880.5,936.6,681.69
2016,4,19,14,0,708.0,234.0,2.2,25.0,859.0,910.44,665.53
2016,4,19,14,15,484.0,319.0,2.15,25.0,740.5,771.27,568.03
2016,4,19,14,30,260.0,404.0,2.1,25.0,622.0,637.59,471.66
2016,4,19,14,45,223.0,390.0,2.1,25.0,571.0,574.8,428.69
2016,4,19,15,0,186.0,376.0,2.1,25.0,520.0,521.73,391.24
2016,4,19,15,15,122.0,341.0,2.05,24.5,433.5,429.7,325.01
2016,4,19,15,30,58.0,306.0,2.0,24.0,347.0,337.01,256.69
2016,4,19,15,45,34.5,256.0,1.95,24.0,280.0,268.99,205.9
2016,4,19,16,0,11.0,206.0,1.9,24.0,213.0,200.24,153.39
2016,4,19,16,15,95.0,217.5,1.75,23.5,268.0,261.17,202.54
2016,4,19,16,30,179.0,229.0,1.6,23.0,323.0,312.84,242.67
2016,4,19,16,45,322.0,188.0,1.5,23.0,334.0,329.98,254.84
2016,4,19,17,0,465.0,147.0,1.4,23.0,345.0,329.65,251.26
2016,4,19,17,15,417.5,133.5,1.25,22.5,291.5,270.8,203.56
2016,4,19,17,30,370.0,120.0,1.1,22.0,238.0,217.18,159.7
2016,4,19,17,45,310.5,101.5,1.0,22.0,187.0,160.8,113.92
2016,4,19,18,0,251.0,83.0,0.9,22.0,136.0,113.43,76.43
2016,4,19,18,15,176.0,60.5,0.9,21.5,92.0,68.79,43.66
2016,4,19,18,30,101.0,38.0,0.9,21.0,48.0,34.06,19.57
2016,4,19,18,45,50.5,19.0,0.9,21.0,24.0,15.85,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,16.0,0.6,18.5,16.0,14.85,0.0
2016,4,20,6,30,0.0,32.0,0.6,19.0,32.0,29.33,17.69
2016,4,20,6,45,15.0,56.0,0.65,19.5,59.0,52.23,36.88
2016,4,20,7,0,30.0,80.0,0.7,20.0,86.0,77.9,57.82
2016,4,20,7,15,50.5,103.0,0.8,20.0,117.5,106.11,80.67
2016,4,20,7,30,71.0,126.0,0.9,20.0,149.0,137.06,105.76
2016,4,20,7,45,35.5,121.5,1.05,20.5,133.0,126.05,97.76
2016,4,20,8,0,0.0,117.0,1.2,21.0,117.0,108.97,84.12
2016,4,20,8,15,0.0,78.5,1.3,21.0,78.5,73.08,54.68
2016,4,20,8,30,0.0,40.0,1.4,21.0,40.0,37.18,25.11
2016,4,20,8,45,0.0,94.0,1.5,21.5,94.0,87.62,66.02
2016,4,20,9,0,0.0,148.0,1.6,22.0,148.0,138.46,106.15
2016,4,20,9,15,337.5,166.0,1.65,22.0,403.5,399.2,313.44
2016,4,20,9,30,675.0,184.0,1.7,22.0,659.0,679.43,519.48
2016,4,20,9,45,701.0,183.5,1.75,22.5,703.0,729.76,551.7
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,779.89,585.1
2016,4,20,10,15,542.0,281.0,1.8,23.5,712.5,748.32,556.8
2016,4,20,10,30,357.0,379.0,1.8,24.0,678.0,697.17,515.43
2016,4,20,10,45,373.5,385.0,1.8,24.5,707.5,730.2,537.12
2016,4,20,11,0,390.0,391.0,1.8,25.0,737.0,762.66,557.4
2016,4,20,11,15,589.0,292.5,1.8,25.0,828.5,872.21,635.0
2016,4,20,11,30,788.0,194.0,1.8,25.0,920.0,973.04,700.98
2016,4,20,11,45,822.0,174.0,1.8,25.0,940.0,998.12,715.3
2016,4,20,12,0,856.0,154.0,1.8,25.0,960.0,1011.09,722.86
2016,4,20,12,15,856.5,154.0,1.75,25.0,964.5,1016.73,725.39
2016,4,20,12,30,857.0,154.0,1.7,25.0,969.0,1018.84,725.89
2016,4,20,12,45,853.0,156.0,1.7,25.0,963.5,1014.87,723.45
2016,4,20,13,0,849.0,158.0,1.7,25.0,958.0,1016.67,724.82
2016,4,20,13,15,845.5,157.5,1.65,25.0,945.0,1003.55,716.2
2016,4,20,13,30,842.0,157.0,1.6,25.0,932.0,986.97,705.68
2016,4,20,13,45,831.5,159.0,1.6,25.0,909.5,962.94,691.27
2016,4,20,14,0,821.0,161.0,1.6,25.0,887.0,935.93,675.04
2016,4,20,14,15,812.5,158.5,1.6,24.5,858.0,903.41,656.53
2016,4,20,14,30,804.0,156.0,1.6,24.0,829.0,868.23,636.15
2016,4,20,14,45,799.0,150.0,1.6,24.0,793.5,830.0,612.32
2016,4,20,15,0,794.0,144.0,1.6,24.0,758.0,789.27,586.61
2016,4,20,15,15,779.5,140.5,1.55,24.0,715.5,741.55,555.42
2016,4,20,15,30,765.0,137.0,1.5,24.0,673.0,692.53,522.0
2016,4,20,15,45,744.0,133.5,1.45,24.0,625.0,638.86,484.07
2016,4,20,16,0,723.0,130.0,1.4,24.0,577.0,584.1,444.48
2016,4,20,16,15,697.5,125.0,1.35,23.5,525.0,525.52,401.85
2016,4,20,16,30,672.0,120.0,1.3,23.0,473.0,467.98,358.58
2016,4,20,16,45,640.5,112.5,1.3,23.0,419.0,406.64,310.6
2016,4,20,17,0,609.0,105.0,1.3,23.0,365.0,347.71,262.98
2016,4,20,17,15,562.5,97.0,1.2,22.5,310.0,286.03,212.45
2016,4,20,17,30,516.0,89.0,1.1,22.0,255.0,229.24,164.96
2016,4,20,17,45,449.5,78.0,1.0,22.0,202.0,168.95,115.19
2016,4,20,18,0,383.0,67.0,0.9,22.0,149.0,118.5,74.92
2016,4,20,18,15,288.5,51.5,0.9,21.5,102.5,69.85,40.32
2016,4,20,18,30,194.0,36.0,0.9,21.0,56.0,33.15,17.79
2016,4,20,18,45,97.0,18.0,0.9,20.5,28.0,14.18,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,8.5,0.75,18.5,8.5,7.87,0.0
2016,4,21,6,30,0.0,17.0,1.0,19.0,17.0,15.76,6.97
2016,4,21,6,45,0.0,31.0,1.25,19.5,31.0,28.78,18.2
2016,4,21,7,0,0.0,45.0,1.5,20.0,45.0,41.82,29.33
2016,4,21,7,15,0.0,61.0,1.55,20.0,61.0,56.68,41.88
2016,4,21,7,30,0.0,77.0,1.6,20.0,77.0,71.55,54.23
2016,4,21,7,45,0.0,42.0,1.65,20.5,42.0,39.01,27.0
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,26.93,16.76
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,47.43,33.56
2016,4,21,8,45,0.0,68.0,1.55,21.5,68.0,63.31,46.29
2016,4,21,9,0,0.0,85.0,1.5,22.0,85.0,79.22,58.84
2016,4,21,9,15,0.0,94.0,1.45,22.5,94.0,87.67,65.27
2016,4,21,9,30,0.0,103.0,1.4,23.0,103.0,96.15,71.67
2016,4,21,9,45,0.0,109.5,1.35,23.5,109.5,102.31,76.17
2016,4,21,10,0,0.0,116.0,1.3,24.0,116.0,108.48,80.67
2016,4,21,10,15,5.0,174.5,1.2,24.0,179.0,168.12,126.89
2016,4,21,10,30,10.0,233.0,1.1,24.0,242.0,228.59,172.53
2016,4,21,10,45,64.0,338.5,1.05,24.5,395.5,387.69,290.24
2016,4,21,11,0,118.0,444.0,1.0,25.0,549.0,554.73,406.0
2016,4,21,11,15,223.5,443.0,1.0,25.0,647.5,657.53,476.82
2016,4,21,11,30,329.0,442.0,1.0,25.0,746.0,772.65,553.74
2016,4,21,11,45,594.5,296.5,1.0,25.0,855.0,901.95,643.22
2016,4,21,12,0,860.0,151.0,1.0,25.0,964.0,1011.34,711.41
2016,4,21,12,15,861.0,151.5,1.05,25.0,968.5,1017.94,714.69
2016,4,21,12,30,862.0,152.0,1.1,25.0,973.0,1021.0,717.35
2016,4,21,12,45,862.5,151.0,1.15,25.5,969.0,1018.56,715.42
2016,4,21,13,0,863.0,150.0,1.2,26.0,965.0,1012.57,711.48
2016,4,21,13,15,860.0,149.0,1.25,26.0,952.0,999.59,704.76
2016,4,21,13,30,857.0,148.0,1.3,26.0,939.0,983.17,696.04
2016,4,21,13,45,850.0,148.0,1.4,26.0,917.5,960.55,684.23
2016,4,21,14,0,843.0,148.0,1.5,26.0,896.0,941.96,674.89
2016,4,21,14,15,835.0,146.0,1.55,25.5,866.5,909.84,657.37
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,874.96,637.95
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,834.28,613.18
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,791.58,586.74
2016,4,21,15,15,787.0,138.0,1.7,25.0,720.0,743.7,555.96
2016,4,21,15,30,772.0,135.0,1.7,25.0,677.0,694.53,522.92
2016,4,21,15,45,753.5,130.5,1.75,25.0,629.0,640.55,485.45
2016,4,21,16,0,735.0,126.0,1.8,25.0,581.0,586.51,446.82
2016,4,21,16,15,710.0,120.5,1.75,24.5,529.0,527.17,403.45
2016,4,21,16,30,685.0,115.0,1.7,24.0,477.0,468.81,359.38
2016,4,21,16,45,417.0,147.0,1.65,24.0,360.0,336.0,257.82
2016,4,21,17,0,149.0,179.0,1.6,24.0,243.0,229.32,176.32
2016,4,21,17,15,336.0,133.0,1.5,23.5,249.5,239.89,180.92
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,228.7,164.13
2016,4,21,17,45,456.0,76.5,1.3,22.5,202.5,170.09,115.79
2016,4,21,18,0,389.0,66.0,1.2,22.0,149.0,118.13,74.46
2016,4,21,18,15,295.0,51.0,1.15,21.5,103.0,69.69,40.02
2016,4,21,18,30,201.0,36.0,1.1,21.0,57.0,33.13,17.82
2016,4,21,18,45,100.5,18.0,1.1,21.0,28.5,14.15,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,155.0,17.5,2.3,14.5,34.5,13.64,0.17
2016,4,22,6,30,310.0,35.0,2.5,15.0,69.0,37.8,19.6
2016,4,22,6,45,410.0,46.5,2.7,15.5,120.0,79.41,44.34
2016,4,22,7,0,510.0,58.0,2.9,16.0,171.0,133.64,84.42
2016,4,22,7,15,573.5,66.0,2.8,16.5,227.5,189.02,130.85
2016,4,22,7,30,637.0,74.0,2.7,17.0,284.0,251.87,185.08
2016,4,22,7,45,679.5,80.5,2.6,18.0,342.0,313.22,238.17
2016,4,22,8,0,722.0,87.0,2.5,19.0,400.0,378.76,293.17
2016,4,22,8,15,752.5,91.5,2.5,20.0,457.0,441.31,344.25
2016,4,22,8,30,783.0,96.0,2.5,21.0,514.0,505.0,394.21
2016,4,22,8,45,805.0,100.0,2.55,22.0,567.5,565.0,439.64
2016,4,22,9,0,827.0,104.0,2.6,23.0,621.0,625.38,483.63
2016,4,22,9,15,844.0,107.5,2.6,23.0,670.5,681.95,525.07
2016,4,22,9,30,861.0,111.0,2.6,23.0,720.0,737.73,564.36
2016,4,22,9,45,873.0,114.0,2.65,23.5,763.5,784.76,594.59
2016,4,22,10,0,885.0,117.0,2.7,24.0,807.0,832.76,625.1
2016,4,22,10,15,894.0,119.0,2.75,24.0,844.0,875.16,652.64
2016,4,22,10,30,903.0,121.0,2.8,24.0,881.0,915.0,678.32
2016,4,22,10,45,909.5,122.5,2.85,24.5,910.5,949.32,698.84
2016,4,22,11,0,916.0,124.0,2.9,25.0,940.0,980.54,717.23
2016,4,22,11,15,921.0,125.0,2.95,25.0,961.5,1006.57,733.61
2016,4,22,11,30,926.0,126.0,3.0,25.0,983.0,1029.11,747.82
2016,4,22,11,45,929.0,126.5,3.05,25.5,995.5,1045.61,756.74
2016,4,22,12,0,932.0,127.0,3.1,26.0,1008.0,1058.38,763.39
2016,4,22,12,15,932.5,127.0,3.1,26.0,1012.0,1064.37,766.91
2016,4,22,12,30,933.0,127.0,3.1,26.0,1016.0,1066.53,768.18
2016,4,22,12,45,932.0,126.5,3.15,26.0,1011.5,1062.86,766.34
2016,4,22,13,0,931.0,126.0,3.2,26.0,1007.0,1055.36,762.21
2016,4,22,13,15,928.0,125.5,3.2,26.0,993.0,1042.1,754.1
2016,4,22,13,30,925.0,125.0,3.2,26.0,979.0,1025.12,743.74
2016,4,22,13,45,919.5,124.0,3.2,26.0,957.0,1001.63,729.25
