Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,340.36,264.56
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,386.92,300.51
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,340.67,265.07
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,303.15,236.26
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,288.18,224.88
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,273.23,213.47
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,226.88,176.91
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,181.07,140.59
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,236.32,185.01
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,294.82,231.41
2016,5,2,15,45,133.5,285.5,4.85,19.0,371.5,364.03,287.82
2016,5,2,16,0,235.0,286.0,4.7,19.0,435.0,417.99,330.95
2016,5,2,16,15,128.0,242.5,4.55,18.5,323.0,303.72,241.09
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,195.99,155.2
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,140.96,111.09
2016,5,2,17,0,0.0,94.0,4.1,18.0,94.0,87.46,67.47
2016,5,2,17,15,0.0,80.5,3.85,17.5,80.5,74.88,57.39
2016,5,2,17,30,0.0,67.0,3.6,17.0,67.0,62.33,47.13
2016,5,2,17,45,0.0,54.0,3.35,17.0,54.0,50.2,36.94
2016,5,2,18,0,0.0,41.0,3.1,17.0,41.0,38.08,26.61
2016,5,2,18,15,0.0,29.5,2.75,16.5,29.5,27.37,17.39
2016,5,2,18,30,0.0,18.0,2.4,16.0,18.0,16.68,8.1
2016,5,2,18,45,0.0,10.0,2.1,15.5,10.0,9.26,0.96
2016,5,2,19,0,0.0,2.0,1.8,15.0,2.0,1.91,0.0
2016,5,2,19,15,0.0,1.0,1.75,15.0,1.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,7.15,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,11.82,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,24.54,14.61
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,51.93,30.18
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,95.0,57.24
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,148.78,97.9
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,203.17,144.19
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,264.09,197.26
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,324.34,249.63
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,388.99,304.46
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,450.48,356.58
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,512.62,407.81
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,571.85,454.7
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,631.62,500.58
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,686.22,540.98
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,739.92,579.24
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,786.06,609.92
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,832.99,640.78
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,874.57,667.23
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,913.6,691.61
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,946.69,711.69
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,976.66,729.54
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,1001.46,745.27
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,1022.8,758.75
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,1038.14,766.84
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,1049.82,772.62
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,1055.31,775.96
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,1057.06,777.02
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,1053.08,772.97
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,1045.37,766.66
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,1031.99,757.93
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,1014.96,746.94
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,991.49,732.14
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,964.63,715.12
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,932.72,694.42
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,897.81,671.68
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,857.55,645.44
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,814.85,617.32
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,767.23,585.26
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,717.9,551.56
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,665.94,513.66
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,610.86,472.56
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,551.4,427.52
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,492.34,381.38
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,430.6,331.81
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,369.41,281.11
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,305.96,227.2
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,246.36,175.66
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,185.4,124.09
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,131.39,80.21
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,79.33,43.52
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,38.6,21.64
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,19.46,8.53
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,8.58,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,7.15,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.79,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,24.49,14.63
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,52.33,30.07
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,95.53,57.24
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,148.74,97.37
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,203.15,142.88
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,264.09,194.78
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,323.8,245.71
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,387.59,298.58
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,447.88,347.94
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,510.66,397.57
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,568.8,441.66
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,627.35,484.56
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,681.63,523.8
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,735.06,561.4
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,784.05,593.43
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,827.47,621.2
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,868.4,647.98
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,906.83,672.91
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,940.28,693.04
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,970.72,711.09
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,867.72,638.73
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,733.26,537.87
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,897.92,659.47
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,1046.76,756.84
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,1053.16,759.52
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,1055.86,761.16
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,1052.39,757.48
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,1045.19,751.62
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,1031.86,743.45
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,1014.87,733.07
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,992.4,719.23
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,966.5,703.22
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,935.07,683.57
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,900.61,661.87
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,860.35,636.16
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,817.66,608.61
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,770.42,578.35
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,723.76,547.8
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,669.65,508.89
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,614.74,468.45
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,555.28,423.88
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,496.21,378.29
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,433.7,328.24
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,371.68,277.25
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,308.48,225.26
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,249.18,175.36
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,188.24,124.55
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,133.96,80.98
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,81.28,44.46
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,40.4,22.81
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,20.73,9.62
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,10.48,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,7.63,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,12.71,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,23.21,13.54
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,52.53,27.5
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,98.25,55.27
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,154.02,97.32
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,210.29,144.7
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,272.49,198.13
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,333.9,251.07
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,396.7,303.75
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,457.4,352.51
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,519.42,400.22
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,576.94,442.6
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,634.04,482.87
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,685.45,518.62
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,737.03,552.65
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,783.48,581.45
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,827.63,608.26
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,867.67,633.19
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,905.09,656.22
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,936.19,673.7
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,964.02,689.0
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,987.46,703.45
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,1007.47,715.82
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,1022.5,723.75
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,1033.96,729.57
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,1038.82,733.44
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,1040.0,735.19
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,1035.06,733.23
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,1026.48,729.11
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,1012.83,721.39
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,995.62,711.52
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,904.22,653.64
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,803.96,582.47
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,760.69,554.27
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,717.18,525.14
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,689.12,507.41
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,658.98,487.86
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,657.04,489.07
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,647.92,484.57
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,627.73,471.87
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,596.27,450.25
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,469.81,356.01
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,365.49,277.3
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,319.67,242.34
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,274.85,207.18
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,231.37,173.05
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,189.73,139.72
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,148.54,106.25
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,109.64,74.96
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,73.01,47.6
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,41.23,25.91
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,23.5,11.81
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.53,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,8.1,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.39,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,24.48,14.76
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,53.94,29.11
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,99.12,56.86
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,154.36,98.6
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,210.21,145.48
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,272.07,198.28
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,332.56,249.38
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,397.49,302.09
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,458.04,351.54
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,520.04,400.63
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,579.08,445.52
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,638.41,489.2
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,690.37,525.68
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,742.53,560.5
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,790.91,590.54
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,837.41,618.72
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,878.86,644.29
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,917.69,667.85
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,950.48,685.91
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,980.12,701.77
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,1004.11,714.72
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,1024.55,725.38
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,1041.35,732.98
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,1054.54,738.4
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,1060.06,740.7
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,1061.77,740.86
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,1057.71,738.46
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,1049.83,733.92
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,1036.69,726.32
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,1019.82,716.57
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,996.44,701.51
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,969.59,684.43
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,937.59,666.14
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,902.5,645.74
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,861.57,621.36
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,818.36,595.18
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,770.55,567.06
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,720.95,537.0
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,666.74,499.88
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,612.8,461.55
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,553.87,418.59
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,495.18,374.31
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,432.85,325.25
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,372.46,276.15
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,308.03,223.49
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,248.56,173.63
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,187.69,123.35
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,133.53,80.18
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,81.24,43.76
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,39.8,22.0
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,21.08,10.39
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,11.44,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,8.58,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,14.15,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,27.57,17.35
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,56.14,33.19
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,97.59,59.97
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,148.04,98.42
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,201.42,142.8
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,259.56,192.12
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,283.12,217.66
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,288.12,225.26
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,330.55,259.34
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,373.03,292.54
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,479.81,375.97
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,607.85,473.91
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,592.61,458.29
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,552.48,423.61
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,671.32,514.65
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,801.77,609.26
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,841.84,633.91
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,879.66,657.21
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,910.75,675.92
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,938.82,692.49
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,961.67,706.92
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,981.32,719.29
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,993.0,725.03
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,1010.08,734.43
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,1015.17,737.47
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,1016.75,738.43
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,1011.92,733.87
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,1003.6,727.22
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,989.87,718.62
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,972.74,707.91
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,886.62,650.62
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,791.46,580.69
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,718.24,529.54
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,654.03,483.62
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,625.64,464.77
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,596.08,444.73
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,560.5,420.1
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,524.2,394.63
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,562.83,426.94
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,576.89,439.49
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,520.5,397.08
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,464.95,354.4
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,406.01,308.02
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,349.33,262.11
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,290.04,213.44
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,235.02,167.45
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,177.63,120.21
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,128.24,80.91
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,80.41,47.28
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,42.79,25.61
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,23.82,12.55
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,12.39,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,4.77,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,9.26,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,28.81,18.29
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,47.96,33.91
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,70.64,52.69
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,94.71,72.31
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,120.99,93.45
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,149.26,116.1
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,197.57,154.22
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,250.91,196.41
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,154.69,120.15
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,45.58,31.58
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,81.09,60.09
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,116.64,88.11
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,92.84,68.91
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,69.02,49.77
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,72.33,52.29
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,75.63,54.8
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,105.17,78.04
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,134.87,101.16
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,202.28,153.15
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,270.46,204.57
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,270.46,204.22
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,270.39,203.99
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,189.54,142.34
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,108.93,79.96
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,142.19,105.95
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,175.53,131.73
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,198.84,149.31
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,222.09,166.73
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,316.57,238.33
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,406.08,304.84
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,357.62,268.83
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,303.58,228.79
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,266.36,201.49
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,229.43,174.03
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,292.22,222.36
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,349.59,265.7
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,249.34,190.39
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,156.63,119.14
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,116.87,88.24
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,77.37,56.99
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,167.89,130.17
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,252.84,197.77
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,145.08,112.53
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,40.89,28.17
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,35.29,23.72
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,29.7,19.19
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,24.11,14.54
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,18.54,9.84
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,13.43,5.51
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,8.33,1.15
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,4.62,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.95,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,9.53,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,17.5,0.0
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,33.63,22.23
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,61.9,39.74
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,101.5,67.28
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,147.68,103.01
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,176.29,130.05
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,198.51,151.34
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,270.12,207.33
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,358.92,277.4
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,395.61,308.41
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,429.17,335.97
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,410.77,320.72
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,375.65,291.04
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,381.08,293.77
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,387.66,297.06
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,538.34,413.56
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,700.82,534.91
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,699.52,529.21
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,686.58,515.64
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,652.4,487.19
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,606.15,450.17
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,679.92,504.35
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,762.72,563.42
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,890.42,658.14
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,1001.5,733.09
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,1006.91,735.24
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,1008.94,735.84
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,1005.7,733.06
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,999.07,728.18
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,986.09,719.24
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,969.76,708.21
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,948.71,692.73
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,924.42,675.25
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,899.33,659.07
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,865.11,636.75
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,825.71,610.88
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,784.12,583.37
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,737.6,553.13
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,689.67,520.34
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,637.21,482.32
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,584.24,443.1
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,526.84,400.36
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,470.17,356.93
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,410.34,309.26
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,352.92,262.35
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,293.09,213.27
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,237.34,166.82
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,180.52,120.43
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,129.19,80.07
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,81.13,46.6
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,43.21,25.32
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,23.76,12.71
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,12.39,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,9.05,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,16.75,0.79
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,35.11,23.3
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,63.92,42.05
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,100.97,66.54
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,148.43,101.35
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,196.63,140.14
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,251.18,184.99
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,305.49,229.45
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,365.77,278.11
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,423.35,323.81
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,481.07,368.3
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,536.31,409.9
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,593.45,451.72
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,644.36,487.74
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,694.86,522.5
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,741.56,554.08
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,785.48,582.47
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,824.0,607.48
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,860.39,630.95
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,891.33,649.42
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,919.57,666.02
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,942.56,680.52
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,962.52,693.13
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,974.05,698.97
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,982.14,702.74
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,986.91,705.58
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,988.4,706.47
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,981.66,702.54
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,971.75,696.73
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,866.22,624.1
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,752.03,541.67
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,646.14,468.74
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,550.31,400.71
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,613.32,448.77
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,675.47,494.67
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,625.4,459.78
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,576.69,425.93
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,601.26,447.48
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,618.37,462.6
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,510.78,383.4
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,417.63,313.85
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,425.54,321.86
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,419.58,317.75
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,366.39,276.77
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,315.69,237.18
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,270.45,200.48
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,226.08,163.56
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,173.57,121.75
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,128.31,86.74
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,84.89,55.44
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,49.96,32.49
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,27.79,16.0
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,9.16,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,4.77,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,7.63,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,14.85,1.1
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,33.17,22.0
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,57.15,38.96
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,88.74,62.57
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,124.89,90.81
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,161.99,120.17
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,204.3,154.23
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,273.65,208.19
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,356.95,273.65
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,411.68,317.37
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,468.87,361.94
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,520.74,401.39
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,575.04,441.51
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,625.06,477.45
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,675.03,512.47
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,716.63,540.39
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,756.1,566.23
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,795.11,591.44
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,832.55,615.1
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,860.65,631.69
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,885.98,646.23
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,909.28,660.69
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,930.07,673.4
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,705.02,513.96
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,449.68,326.77
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,578.88,420.42
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,699.8,504.05
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,647.51,466.54
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,587.0,424.08
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,548.63,397.47
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,510.37,370.63
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,537.24,389.83
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,569.16,411.95
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,611.76,444.71
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,654.95,477.38
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,610.78,446.67
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,567.35,416.66
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,535.51,395.25
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,502.79,372.86
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,486.06,362.29
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,464.56,347.67
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,459.09,344.85
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,440.27,330.99
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,384.48,288.55
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,331.54,247.37
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,276.04,203.6
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,224.17,162.14
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,173.66,121.74
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,128.02,86.01
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,84.25,54.48
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,48.79,31.38
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,27.81,16.18
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.13,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.72,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,9.53,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,16.75,2.85
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,33.71,22.43
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,62.65,39.73
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,90.87,62.25
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,112.01,82.1
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,118.63,89.73
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,118.42,90.99
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,98.32,74.47
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,77.29,57.21
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,224.31,173.31
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,389.63,299.66
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,426.32,325.89
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,461.08,350.43
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,313.35,239.0
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,148.43,110.55
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,171.06,127.77
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,193.99,144.68
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,162.7,120.56
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,131.15,96.27
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,415.63,311.01
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,707.61,511.9
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,822.18,591.05
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,937.14,669.03
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,841.49,598.92
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,726.47,516.35
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,697.83,497.5
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,667.8,476.86
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,659.74,471.91
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,650.76,466.21
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,695.39,498.7
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,744.03,533.05
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,700.42,503.7
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,650.79,470.64
