Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,650.72,470.66
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,665.66,482.67
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,678.99,492.94
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,587.73,429.07
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,492.65,361.54
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,587.42,432.78
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,673.49,495.44
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,648.93,479.0
2016,5,22,15,0,349.0,361.0,3.4,29.0,646.0,622.55,461.73
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,619.73,463.1
2016,5,22,15,30,505.0,259.0,3.4,28.0,635.0,605.44,455.86
2016,5,22,15,45,340.5,282.0,3.4,28.0,528.5,492.34,372.11
2016,5,22,16,0,176.0,305.0,3.4,28.0,422.0,394.42,298.43
2016,5,22,16,15,136.0,277.5,3.3,27.5,364.0,336.33,255.8
2016,5,22,16,30,96.0,250.0,3.2,27.0,306.0,280.24,213.94
2016,5,22,16,45,172.5,222.0,3.15,27.0,310.0,283.21,216.27
2016,5,22,17,0,249.0,194.0,3.1,27.0,314.0,276.74,209.88
2016,5,22,17,15,323.0,166.0,3.0,26.5,301.0,259.04,193.67
2016,5,22,17,30,397.0,138.0,2.9,26.0,288.0,233.07,169.3
2016,5,22,17,45,347.5,122.0,2.8,26.0,238.0,182.09,128.12
2016,5,22,18,0,298.0,106.0,2.7,26.0,188.0,137.25,92.99
2016,5,22,18,15,236.0,86.5,2.65,25.5,142.0,94.28,61.93
2016,5,22,18,30,174.0,67.0,2.6,25.0,96.0,58.93,39.09
2016,5,22,18,45,108.5,43.5,2.6,25.0,59.5,35.17,23.25
2016,5,22,19,0,43.0,20.0,2.6,25.0,23.0,17.66,3.87
2016,5,22,19,15,21.5,10.0,2.65,24.5,11.5,9.53,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.5,14.5,2.05,21.5,19.5,13.82,0.0
2016,5,23,6,0,119.0,29.0,2.3,22.0,39.0,23.92,12.06
2016,5,23,6,15,209.0,46.5,2.4,22.0,79.5,35.76,24.53
2016,5,23,6,30,299.0,64.0,2.5,22.0,120.0,65.0,39.89
2016,5,23,6,45,149.5,59.0,2.65,22.5,87.0,67.63,44.07
2016,5,23,7,0,0.0,54.0,2.8,23.0,54.0,50.2,36.0
2016,5,23,7,15,0.0,67.0,2.85,23.5,67.0,62.33,45.88
2016,5,23,7,30,0.0,80.0,2.9,24.0,80.0,74.37,55.48
2016,5,23,7,45,26.0,140.5,3.0,24.5,153.5,138.87,106.63
2016,5,23,8,0,52.0,201.0,3.1,25.0,227.0,206.52,159.29
2016,5,23,8,15,56.0,224.0,3.1,25.0,254.5,233.53,179.96
2016,5,23,8,30,60.0,247.0,3.1,25.0,282.0,261.0,200.82
2016,5,23,8,45,35.5,232.0,3.15,25.5,253.5,237.5,181.79
2016,5,23,9,0,11.0,217.0,3.2,26.0,225.0,209.02,158.87
2016,5,23,9,15,28.0,267.5,3.2,26.0,289.0,270.94,206.05
2016,5,23,9,30,45.0,318.0,3.2,26.0,353.0,332.78,252.18
2016,5,23,9,45,133.5,358.0,3.25,26.5,467.5,443.95,335.0
2016,5,23,10,0,222.0,398.0,3.3,27.0,582.0,558.02,417.3
2016,5,23,10,15,236.5,404.0,3.3,27.0,606.5,589.78,439.08
2016,5,23,10,30,251.0,410.0,3.3,27.0,631.0,617.05,458.01
2016,5,23,10,45,137.0,376.5,3.35,27.5,497.5,487.63,362.77
2016,5,23,11,0,23.0,343.0,3.4,28.0,364.0,344.36,255.37
2016,5,23,11,15,25.5,362.0,3.45,28.0,386.5,371.88,275.72
2016,5,23,11,30,28.0,381.0,3.5,28.0,409.0,393.68,291.31
2016,5,23,11,45,21.5,336.5,3.55,28.5,358.5,338.63,250.57
2016,5,23,12,0,15.0,292.0,3.6,29.0,308.0,290.23,214.63
2016,5,23,12,15,15.0,291.0,3.6,29.0,306.5,289.45,214.14
2016,5,23,12,30,15.0,290.0,3.6,29.0,305.0,288.54,213.46
2016,5,23,12,45,109.5,395.0,3.65,29.0,502.5,495.28,365.95
2016,5,23,13,0,204.0,500.0,3.7,29.0,700.0,687.79,500.94
2016,5,23,13,15,108.0,369.5,3.7,29.0,475.5,466.11,344.05
2016,5,23,13,30,12.0,239.0,3.7,29.0,251.0,236.26,174.68
2016,5,23,13,45,28.5,322.0,3.75,29.0,349.0,335.48,249.04
2016,5,23,14,0,45.0,405.0,3.8,29.0,447.0,429.66,317.53
2016,5,23,14,15,34.5,367.0,3.8,29.0,399.0,381.81,282.77
2016,5,23,14,30,24.0,329.0,3.8,29.0,351.0,329.73,245.02
2016,5,23,14,45,17.0,279.0,3.85,29.0,294.5,275.63,205.43
2016,5,23,15,0,10.0,229.0,3.9,29.0,238.0,222.22,165.77
2016,5,23,15,15,14.0,244.0,3.9,29.0,255.5,238.62,178.63
2016,5,23,15,30,18.0,259.0,3.9,29.0,273.0,254.55,191.03
2016,5,23,15,45,161.5,272.5,3.95,29.0,381.0,364.52,276.45
2016,5,23,16,0,305.0,286.0,4.0,29.0,489.0,456.51,345.68
2016,5,23,16,15,338.5,254.0,4.0,28.5,462.5,427.67,324.9
2016,5,23,16,30,372.0,222.0,4.0,28.0,436.0,394.87,300.65
2016,5,23,16,45,342.0,203.5,4.0,28.0,385.5,342.42,260.02
2016,5,23,17,0,312.0,185.0,4.0,28.0,335.0,292.75,220.95
2016,5,23,17,15,287.5,166.5,3.9,27.5,292.0,247.88,185.35
2016,5,23,17,30,263.0,148.0,3.8,27.0,249.0,205.57,151.34
2016,5,23,17,45,233.5,127.5,3.75,26.5,206.0,163.19,117.39
2016,5,23,18,0,204.0,107.0,3.7,26.0,163.0,124.31,86.73
2016,5,23,18,15,162.5,86.0,3.65,25.5,124.0,87.62,59.43
2016,5,23,18,30,121.0,65.0,3.6,25.0,85.0,57.84,39.09
2016,5,23,18,45,68.0,43.5,3.6,25.0,54.0,36.61,24.49
2016,5,23,19,0,15.0,22.0,3.6,25.0,23.0,19.93,5.79
2016,5,23,19,15,7.5,11.0,3.6,24.5,11.5,10.48,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.0,2.25,22.0,10.0,9.53,0.0
2016,5,24,6,0,0.0,20.0,2.4,22.0,20.0,18.56,8.23
2016,5,24,6,15,2.5,41.5,2.55,22.5,42.0,37.57,26.01
2016,5,24,6,30,5.0,63.0,2.7,23.0,64.0,56.84,40.82
2016,5,24,6,45,17.0,86.0,2.9,23.5,90.5,79.3,58.93
2016,5,24,7,0,29.0,109.0,3.1,24.0,117.0,102.75,77.55
2016,5,24,7,15,40.0,131.5,3.3,24.0,145.5,128.18,97.85
2016,5,24,7,30,51.0,154.0,3.5,24.0,174.0,155.09,119.26
2016,5,24,7,45,53.5,179.0,3.7,24.5,203.0,182.69,140.98
2016,5,24,8,0,56.0,204.0,3.9,25.0,232.0,210.72,162.66
2016,5,24,8,15,242.0,209.0,4.0,25.5,349.5,307.8,237.22
2016,5,24,8,30,428.0,214.0,4.1,26.0,467.0,424.76,326.57
2016,5,24,8,45,376.0,251.5,4.2,26.5,487.5,451.88,346.34
2016,5,24,9,0,324.0,289.0,4.3,27.0,508.0,475.67,362.88
2016,5,24,9,15,310.0,315.0,4.3,27.0,536.5,508.06,386.21
2016,5,24,9,30,296.0,341.0,4.3,27.0,565.0,538.44,407.57
2016,5,24,9,45,265.5,368.5,4.3,27.5,577.5,555.98,418.15
2016,5,24,10,0,235.0,396.0,4.3,28.0,590.0,565.87,423.07
2016,5,24,10,15,188.0,417.0,4.3,28.0,576.5,557.26,415.16
2016,5,24,10,30,141.0,438.0,4.3,28.0,563.0,544.89,404.52
2016,5,24,10,45,106.0,438.5,4.3,28.5,534.5,514.26,380.64
2016,5,24,11,0,71.0,439.0,4.3,29.0,506.0,486.57,358.83
2016,5,24,11,15,66.0,443.5,4.3,29.0,506.5,488.55,359.87
2016,5,24,11,30,61.0,448.0,4.3,29.0,507.0,490.01,360.48
2016,5,24,11,45,52.5,440.5,4.3,29.5,491.5,475.91,349.31
2016,5,24,12,0,44.0,433.0,4.3,30.0,476.0,461.27,337.88
2016,5,24,12,15,107.5,470.0,4.3,30.0,576.5,559.67,409.3
2016,5,24,12,30,171.0,507.0,4.3,30.0,677.0,664.74,483.22
2016,5,24,12,45,178.0,504.5,4.3,30.0,680.5,668.42,485.52
2016,5,24,13,0,185.0,502.0,4.3,30.0,684.0,671.03,487.63
2016,5,24,13,15,150.0,491.5,4.3,30.0,637.5,624.83,455.02
2016,5,24,13,30,115.0,481.0,4.3,30.0,591.0,578.77,422.44
2016,5,24,13,45,75.5,433.0,4.3,30.0,505.0,486.43,357.08
2016,5,24,14,0,36.0,385.0,4.3,30.0,419.0,402.0,296.18
2016,5,24,14,15,99.5,410.0,4.3,30.0,498.5,479.85,354.6
2016,5,24,14,30,163.0,435.0,4.3,30.0,578.0,558.8,412.19
2016,5,24,14,45,143.5,414.5,4.35,30.0,537.0,516.58,382.11
2016,5,24,15,0,124.0,394.0,4.4,30.0,496.0,475.25,352.87
2016,5,24,15,15,181.0,370.5,4.4,29.5,510.5,488.21,365.0
2016,5,24,15,30,238.0,347.0,4.4,29.0,525.0,496.05,372.99
2016,5,24,15,45,216.0,326.0,4.45,29.0,479.5,449.69,339.25
2016,5,24,16,0,194.0,305.0,4.5,29.0,434.0,404.86,306.44
2016,5,24,16,15,105.0,253.5,4.4,28.5,323.0,296.96,225.72
2016,5,24,16,30,16.0,202.0,4.3,28.0,212.0,195.27,148.23
2016,5,24,16,45,58.0,202.0,4.2,28.0,231.5,212.97,162.43
2016,5,24,17,0,100.0,202.0,4.1,28.0,251.0,224.44,170.94
2016,5,24,17,15,83.5,180.5,3.95,27.5,218.0,192.4,146.25
2016,5,24,17,30,67.0,159.0,3.8,27.0,185.0,162.26,122.95
2016,5,24,17,45,52.0,134.0,3.65,27.0,152.0,131.45,98.74
2016,5,24,18,0,37.0,109.0,3.5,27.0,119.0,102.69,76.13
2016,5,24,18,15,22.0,84.0,3.4,26.5,89.5,76.13,55.35
2016,5,24,18,30,7.0,59.0,3.3,26.0,60.0,52.98,36.99
2016,5,24,18,45,3.5,36.0,3.25,25.5,36.5,32.79,21.35
2016,5,24,19,0,0.0,13.0,3.2,25.0,13.0,12.05,1.63
2016,5,24,19,15,0.0,6.5,3.15,25.0,6.5,6.2,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,9.0,2.6,23.5,9.0,8.58,0.0
2016,5,25,6,0,0.0,18.0,2.8,24.0,18.0,16.7,6.84
2016,5,25,6,15,0.0,39.5,2.9,24.0,39.5,35.99,24.53
2016,5,25,6,30,0.0,61.0,3.0,24.0,61.0,55.03,39.31
2016,5,25,6,45,12.0,83.0,3.15,24.5,86.5,76.28,56.45
2016,5,25,7,0,24.0,105.0,3.3,25.0,112.0,98.55,74.05
2016,5,25,7,15,165.5,125.0,3.5,25.0,189.5,150.71,111.11
2016,5,25,7,30,307.0,145.0,3.7,25.0,267.0,220.48,163.86
2016,5,25,7,45,226.5,178.5,3.9,25.5,276.0,242.93,184.7
2016,5,25,8,0,146.0,212.0,4.1,26.0,285.0,254.95,195.62
2016,5,25,8,15,73.0,179.0,4.15,26.5,215.5,199.94,153.15
2016,5,25,8,30,0.0,146.0,4.2,27.0,146.0,135.8,102.37
2016,5,25,8,45,9.5,193.0,4.3,27.5,199.5,184.92,140.2
2016,5,25,9,0,19.0,240.0,4.4,28.0,253.0,235.22,178.15
2016,5,25,9,15,20.0,257.0,4.4,28.0,271.5,253.06,191.18
2016,5,25,9,30,21.0,274.0,4.4,28.0,290.0,270.96,204.25
2016,5,25,9,45,14.5,238.5,4.45,28.0,250.0,234.0,175.86
2016,5,25,10,0,8.0,203.0,4.5,28.0,210.0,196.32,146.89
2016,5,25,10,15,10.5,230.0,4.5,28.0,239.5,224.24,167.94
2016,5,25,10,30,13.0,257.0,4.5,28.0,269.0,252.38,188.89
2016,5,25,10,45,34.5,340.0,4.55,28.5,372.0,355.88,265.56
2016,5,25,11,0,56.0,423.0,4.6,29.0,475.0,457.23,338.41
2016,5,25,11,15,60.5,428.0,4.55,29.0,485.0,468.11,345.66
2016,5,25,11,30,65.0,433.0,4.5,29.0,495.0,478.87,353.14
2016,5,25,11,45,44.5,401.5,4.5,29.5,444.5,429.91,316.68
2016,5,25,12,0,24.0,370.0,4.5,30.0,394.0,373.32,274.71
2016,5,25,12,15,18.5,308.0,4.45,30.0,326.5,308.96,227.91
2016,5,25,12,30,13.0,246.0,4.4,30.0,259.0,244.62,180.53
2016,5,25,12,45,16.0,289.5,4.4,30.0,305.5,288.85,213.38
2016,5,25,13,0,19.0,333.0,4.4,30.0,352.0,333.02,245.68
2016,5,25,13,15,24.5,359.0,4.35,30.0,383.0,369.19,272.04
2016,5,25,13,30,30.0,385.0,4.3,30.0,414.0,398.85,293.58
2016,5,25,13,45,38.0,395.5,4.25,30.5,431.5,415.3,305.12
2016,5,25,14,0,46.0,406.0,4.2,31.0,449.0,431.18,316.24
2016,5,25,14,15,45.5,393.0,4.1,30.5,434.5,416.23,306.37
2016,5,25,14,30,45.0,380.0,4.0,30.0,420.0,401.16,296.45
2016,5,25,14,45,86.0,387.5,3.95,30.0,459.5,439.16,325.44
2016,5,25,15,0,127.0,395.0,3.9,30.0,499.0,478.28,354.7
2016,5,25,15,15,96.5,363.5,3.9,30.0,440.0,415.44,309.21
2016,5,25,15,30,66.0,332.0,3.9,30.0,381.0,359.37,268.38
2016,5,25,15,45,113.0,319.5,3.9,30.0,397.0,377.01,282.91
2016,5,25,16,0,160.0,307.0,3.9,30.0,413.0,386.26,290.69
2016,5,25,16,15,145.5,281.5,3.85,29.5,372.5,344.84,260.58
2016,5,25,16,30,131.0,256.0,3.8,29.0,332.0,304.71,231.1
2016,5,25,16,45,174.5,228.0,3.8,29.0,319.0,289.32,219.41
2016,5,25,17,0,218.0,200.0,3.8,29.0,306.0,269.06,202.98
2016,5,25,17,15,189.0,182.5,3.7,28.5,266.0,229.27,172.09
2016,5,25,17,30,160.0,165.0,3.6,28.0,226.0,192.56,143.48
2016,5,25,17,45,142.5,140.0,3.5,28.0,188.0,155.18,113.72
2016,5,25,18,0,125.0,115.0,3.4,28.0,150.0,120.05,85.94
2016,5,25,18,15,94.5,91.0,3.45,27.5,114.5,86.97,61.02
2016,5,25,18,30,64.0,67.0,3.5,27.0,79.0,58.05,39.88
2016,5,25,18,45,32.0,44.0,3.55,26.5,50.0,38.32,25.83
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,19.4,6.53
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.0,3.05,24.5,7.0,6.67,0.0
2016,5,26,6,0,0.0,14.0,3.3,25.0,14.0,12.97,4.09
2016,5,26,6,15,0.0,31.0,3.5,25.0,31.0,28.79,18.43
2016,5,26,6,30,0.0,48.0,3.7,25.0,48.0,44.25,30.41
2016,5,26,6,45,0.0,69.0,3.95,25.5,69.0,63.18,46.08
2016,5,26,7,0,0.0,90.0,4.2,26.0,90.0,82.37,61.7
2016,5,26,7,15,0.0,67.5,4.4,26.0,67.5,62.8,45.75
2016,5,26,7,30,0.0,45.0,4.6,26.0,45.0,41.81,28.56
2016,5,26,7,45,0.0,59.0,4.8,26.5,59.0,54.87,38.98
2016,5,26,8,0,0.0,73.0,5.0,27.0,73.0,67.95,49.25
2016,5,26,8,15,0.0,54.5,5.0,27.0,54.5,50.7,35.23
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,33.48,21.29
2016,5,26,8,45,0.0,95.0,5.05,27.5,95.0,88.58,64.93
2016,5,26,9,0,0.0,154.0,5.1,28.0,154.0,143.57,107.55
2016,5,26,9,15,4.0,181.0,5.1,28.0,184.0,171.54,128.92
2016,5,26,9,30,8.0,208.0,5.1,28.0,214.0,199.96,150.5
2016,5,26,9,45,24.0,276.5,5.1,28.0,296.5,280.0,211.24
2016,5,26,10,0,40.0,345.0,5.1,28.0,379.0,359.46,270.33
2016,5,26,10,15,79.0,390.0,4.9,28.0,459.0,436.7,327.3
2016,5,26,10,30,118.0,435.0,4.7,28.0,539.0,521.78,388.64
2016,5,26,10,45,65.5,348.5,4.55,28.0,406.5,391.11,292.25
2016,5,26,11,0,13.0,262.0,4.4,28.0,274.0,258.17,192.41
2016,5,26,11,15,37.0,355.0,4.2,28.0,390.5,375.24,279.54
2016,5,26,11,30,61.0,448.0,4.0,28.0,507.0,489.54,361.58
2016,5,26,11,45,229.0,440.5,3.8,28.0,665.5,656.24,483.11
2016,5,26,12,0,397.0,433.0,3.6,28.0,824.0,813.34,592.78
2016,5,26,12,15,198.5,274.0,3.8,28.0,469.5,467.25,349.84
2016,5,26,12,30,0.0,115.0,4.0,28.0,115.0,107.99,77.92
2016,5,26,12,45,3.5,144.5,4.2,28.5,148.0,139.19,102.11
2016,5,26,13,0,7.0,174.0,4.4,29.0,181.0,170.34,125.69
2016,5,26,13,15,237.0,293.0,4.7,29.0,520.5,518.28,389.93
2016,5,26,13,30,467.0,412.0,5.0,29.0,860.0,850.6,624.63
2016,5,26,13,45,579.5,324.0,5.3,29.5,868.0,860.18,634.02
2016,5,26,14,0,692.0,236.0,5.6,30.0,876.0,862.88,640.34
2016,5,26,14,15,683.5,233.0,5.55,30.0,849.0,833.92,620.41
2016,5,26,14,30,675.0,230.0,5.5,30.0,822.0,802.85,599.03
2016,5,26,14,45,348.0,263.0,5.45,30.0,568.0,545.73,411.36
2016,5,26,15,0,21.0,296.0,5.4,30.0,314.0,293.7,218.89
2016,5,26,15,15,218.0,297.0,5.2,29.5,461.0,448.97,339.95
2016,5,26,15,30,415.0,298.0,5.0,29.0,608.0,578.72,437.6
2016,5,26,15,45,333.5,298.0,4.8,29.0,537.5,502.07,379.85
2016,5,26,16,0,252.0,298.0,4.6,29.0,467.0,435.52,329.76
2016,5,26,16,15,286.0,266.5,4.5,28.5,444.0,410.16,311.98
2016,5,26,16,30,320.0,235.0,4.4,28.0,421.0,380.89,290.31
2016,5,26,16,45,186.5,214.5,4.3,28.0,320.5,282.38,215.06
2016,5,26,17,0,53.0,194.0,4.2,28.0,220.0,199.14,151.67
2016,5,26,17,15,41.0,172.5,4.2,27.5,191.0,171.41,130.67
2016,5,26,17,30,29.0,151.0,4.2,27.0,162.0,145.13,110.54
2016,5,26,17,45,21.0,126.5,4.25,27.0,134.0,119.35,90.29
2016,5,26,18,0,13.0,102.0,4.3,27.0,106.0,94.27,70.42
2016,5,26,18,15,6.5,78.0,4.35,26.5,80.0,70.99,51.85
2016,5,26,18,30,0.0,54.0,4.4,26.0,54.0,48.91,33.88
2016,5,26,18,45,0.0,32.5,4.5,25.5,32.5,30.01,19.15
2016,5,26,19,0,0.0,11.0,4.6,25.0,11.0,10.19,1.0
2016,5,26,19,15,0.0,5.5,4.55,24.5,5.5,5.24,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.35,23.5,16.0,13.82,0.0
2016,5,27,6,0,40.0,29.0,4.4,24.0,32.0,25.02,13.3
2016,5,27,6,15,96.5,54.5,4.5,24.0,70.5,45.04,32.12
2016,5,27,6,30,153.0,80.0,4.6,24.0,109.0,72.35,49.43
2016,5,27,6,45,79.0,90.0,4.75,24.0,105.0,87.0,62.56
2016,5,27,7,0,5.0,100.0,4.9,24.0,101.0,91.83,69.73
2016,5,27,7,15,2.5,58.5,5.1,24.0,59.0,54.95,39.62
2016,5,27,7,30,0.0,17.0,5.3,24.0,17.0,15.77,7.37
2016,5,27,7,45,0.0,49.0,5.5,24.5,49.0,45.54,31.71
2016,5,27,8,0,0.0,81.0,5.7,25.0,81.0,75.43,55.72
2016,5,27,8,15,0.0,70.5,5.85,25.5,70.5,65.63,47.5
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,55.85,39.38
2016,5,27,8,45,0.0,68.5,6.15,26.5,68.5,63.81,45.51
2016,5,27,9,0,0.0,77.0,6.3,27.0,77.0,71.78,51.58
2016,5,27,9,15,0.0,82.5,6.3,27.0,82.5,76.95,55.51
2016,5,27,9,30,0.0,88.0,6.3,27.0,88.0,82.13,59.44
2016,5,27,9,45,30.0,229.5,6.3,27.5,254.5,239.7,181.95
2016,5,27,10,0,60.0,371.0,6.3,28.0,421.0,399.76,301.81
2016,5,27,10,15,46.5,365.0,6.2,28.0,404.5,385.99,290.4
2016,5,27,10,30,33.0,359.0,6.1,28.0,388.0,371.02,278.47
2016,5,27,10,45,20.5,272.5,6.05,28.5,291.0,278.32,208.45
2016,5,27,11,0,8.0,186.0,6.0,29.0,194.0,181.77,134.83
2016,5,27,11,15,10.0,209.0,5.85,29.0,219.0,205.63,152.92
2016,5,27,11,30,12.0,232.0,5.7,29.0,244.0,229.59,170.86
2016,5,27,11,45,12.5,238.0,5.6,29.5,250.5,236.05,175.22
2016,5,27,12,0,13.0,244.0,5.5,30.0,257.0,242.46,179.56
2016,5,27,12,15,12.5,234.5,5.25,30.0,247.0,233.11,172.44
2016,5,27,12,30,12.0,225.0,5.0,30.0,237.0,223.65,165.29
2016,5,27,12,45,11.0,215.0,4.75,30.0,226.5,213.13,157.35
2016,5,27,13,0,10.0,205.0,4.5,30.0,216.0,202.55,149.37
2016,5,27,13,15,7.0,179.0,4.15,30.0,187.0,174.9,128.53
2016,5,27,13,30,4.0,153.0,3.8,30.0,158.0,147.36,107.7
2016,5,27,13,45,6.5,178.5,3.5,30.5,185.5,173.54,127.36
2016,5,27,14,0,9.0,204.0,3.2,31.0,213.0,199.58,146.65
2016,5,27,14,15,27.5,293.0,2.9,30.5,318.0,303.87,224.48
2016,5,27,14,30,46.0,382.0,2.6,30.0,423.0,403.63,296.94
2016,5,27,14,45,172.5,380.0,2.3,30.0,523.0,506.32,372.53
2016,5,27,15,0,299.0,378.0,2.0,30.0,623.0,598.55,437.82
2016,5,27,15,15,307.0,355.0,1.7,30.0,595.5,569.05,416.22
2016,5,27,15,30,315.0,332.0,1.4,30.0,568.0,538.02,394.12
2016,5,27,15,45,484.5,251.5,1.15,30.0,588.5,559.15,410.61
2016,5,27,16,0,654.0,171.0,0.9,30.0,609.0,561.68,412.24
2016,5,27,16,15,494.5,202.0,0.8,29.5,518.5,467.04,344.15
2016,5,27,16,30,335.0,233.0,0.7,29.0,428.0,386.42,285.86
2016,5,27,16,45,440.5,188.0,0.65,29.0,418.5,373.42,275.49
2016,5,27,17,0,546.0,143.0,0.6,29.0,409.0,346.04,252.19
2016,5,27,17,15,506.0,133.5,0.7,28.5,356.5,290.85,209.58
2016,5,27,17,30,466.0,124.0,0.8,28.0,304.0,239.59,169.17
2016,5,27,17,45,416.0,111.5,0.9,28.0,253.0,187.76,128.12
2016,5,27,18,0,366.0,99.0,1.0,28.0,202.0,141.56,92.42
2016,5,27,18,15,296.5,83.0,1.0,27.0,155.0,96.44,60.72
2016,5,27,18,30,227.0,67.0,1.0,26.0,108.0,61.31,39.59
2016,5,27,18,45,147.5,47.0,1.0,25.5,70.0,37.9,25.71
2016,5,27,19,0,68.0,27.0,1.0,25.0,32.0,22.29,9.37
2016,5,27,19,15,34.0,13.5,1.2,24.5,16.0,12.87,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,17.0,2.1,22.5,20.0,16.2,0.0
2016,5,28,6,0,66.0,34.0,2.2,23.0,40.0,28.76,16.34
2016,5,28,6,15,148.0,55.0,2.35,23.0,80.0,43.89,31.33
2016,5,28,6,30,230.0,76.0,2.5,23.0,120.0,72.53,47.82
2016,5,28,6,45,115.0,67.0,2.7,23.5,89.0,70.39,47.6
2016,5,28,7,0,0.0,58.0,2.9,24.0,58.0,53.93,38.91
2016,5,28,7,15,0.0,93.0,3.15,24.5,93.0,85.78,64.8
2016,5,28,7,30,0.0,128.0,3.4,25.0,128.0,117.67,90.2
2016,5,28,7,45,16.5,159.0,3.65,25.5,167.0,151.88,116.67
2016,5,28,8,0,33.0,190.0,3.9,26.0,206.0,188.55,144.86
2016,5,28,8,15,93.5,227.0,3.95,26.0,281.0,252.69,194.33
2016,5,28,8,30,154.0,264.0,4.0,26.0,356.0,325.5,250.11
2016,5,28,8,45,81.5,235.0,4.1,26.5,284.0,265.49,203.28
2016,5,28,9,0,9.0,206.0,4.2,27.0,212.0,197.39,149.47
2016,5,28,9,15,15.0,239.5,4.15,27.5,250.5,233.29,176.42
2016,5,28,9,30,21.0,273.0,4.1,28.0,289.0,269.84,203.31
2016,5,28,9,45,183.0,321.0,4.1,28.5,472.0,444.06,335.22
2016,5,28,10,0,345.0,369.0,4.1,29.0,655.0,628.51,468.36
2016,5,28,10,15,288.0,401.5,4.05,29.0,647.0,626.93,464.26
2016,5,28,10,30,231.0,434.0,4.0,29.0,639.0,615.77,454.28
2016,5,28,10,45,272.5,438.0,3.95,29.5,687.0,668.86,490.72
2016,5,28,11,0,314.0,442.0,3.9,30.0,735.0,718.19,523.72
2016,5,28,11,15,550.0,318.0,3.85,30.0,843.5,828.98,605.15
2016,5,28,11,30,786.0,194.0,3.8,30.0,952.0,936.09,678.82
2016,5,28,11,45,797.0,188.5,3.75,30.0,965.0,951.84,687.69
2016,5,28,12,0,808.0,183.0,3.7,30.0,978.0,964.63,695.34
2016,5,28,12,15,808.5,183.0,3.65,30.0,981.0,969.51,697.94
2016,5,28,12,30,809.0,183.0,3.6,30.0,984.0,971.21,698.65
2016,5,28,12,45,808.5,182.0,3.6,30.5,979.0,967.83,695.11
2016,5,28,13,0,808.0,181.0,3.6,31.0,974.0,961.26,689.67
2016,5,28,13,15,804.0,180.0,3.6,31.0,961.0,948.15,681.51
2016,5,28,13,30,800.0,179.0,3.6,31.0,948.0,931.93,671.46
2016,5,28,13,45,794.0,178.0,3.6,31.0,927.5,910.85,658.29
2016,5,28,14,0,788.0,177.0,3.6,31.0,907.0,886.91,643.3
2016,5,28,14,15,780.5,174.5,3.6,30.5,879.0,857.5,625.95
2016,5,28,14,30,773.0,172.0,3.6,30.0,851.0,825.62,606.82
2016,5,28,14,45,753.0,175.0,3.6,30.0,815.0,786.63,581.5
2016,5,28,15,0,733.0,178.0,3.6,30.0,779.0,747.92,555.64
2016,5,28,15,15,719.5,174.5,3.55,30.0,739.5,704.88,525.78
2016,5,28,15,30,706.0,171.0,3.5,30.0,700.0,660.7,494.62
2016,5,28,15,45,686.5,167.0,3.45,30.0,655.0,611.26,459.11
2016,5,28,16,0,667.0,163.0,3.4,30.0,610.0,561.75,422.81
2016,5,28,16,15,644.0,157.0,3.2,29.5,561.5,508.62,383.54
2016,5,28,16,30,621.0,151.0,3.0,29.0,513.0,456.36,343.91
2016,5,28,16,45,593.0,143.5,2.9,28.5,462.0,401.63,301.61
2016,5,28,17,0,565.0,136.0,2.8,28.0,411.0,348.92,259.72
2016,5,28,17,15,526.0,127.5,2.8,27.5,359.0,292.12,214.06
2016,5,28,17,30,487.0,119.0,2.8,27.0,307.0,240.96,172.16
2016,5,28,17,45,441.5,106.5,2.85,27.0,257.0,188.91,129.61
2016,5,28,18,0,396.0,94.0,2.9,27.0,207.0,141.95,92.31
2016,5,28,18,15,325.0,80.0,2.9,26.5,159.0,96.66,60.07
2016,5,28,18,30,254.0,66.0,2.9,26.0,111.0,59.84,37.87
2016,5,28,18,45,167.0,47.0,2.9,25.5,72.5,37.93,25.78
2016,5,28,19,0,80.0,28.0,2.9,25.0,34.0,23.08,10.27
2016,5,28,19,15,40.0,14.0,2.85,24.5,17.0,13.34,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,1.9,22.0,8.5,8.1,0.0
2016,5,29,6,0,0.0,17.0,2.1,22.0,17.0,15.77,6.52
2016,5,29,6,15,0.0,34.5,2.2,22.0,34.5,31.96,21.44
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,47.66,33.66
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,67.04,49.85
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,86.69,65.97
2016,5,29,7,15,4.5,115.5,2.5,23.0,117.0,106.68,82.02
2016,5,29,7,30,9.0,136.0,2.5,23.0,139.0,127.32,98.38
2016,5,29,7,45,8.0,150.0,2.55,23.5,153.5,140.87,108.78
2016,5,29,8,0,7.0,164.0,2.6,24.0,168.0,154.27,118.87
2016,5,29,8,15,64.5,213.5,2.65,24.0,251.5,227.14,175.59
2016,5,29,8,30,122.0,263.0,2.7,24.0,335.0,308.12,237.75
2016,5,29,8,45,175.5,285.5,2.8,24.5,399.5,366.86,281.85
2016,5,29,9,0,229.0,308.0,2.9,25.0,464.0,430.67,329.21
2016,5,29,9,15,483.0,232.0,2.95,25.5,589.5,544.58,416.08
2016,5,29,9,30,737.0,156.0,3.0,26.0,715.0,674.18,512.03
2016,5,29,9,45,754.5,156.5,3.05,26.5,755.5,718.42,541.96
2016,5,29,10,0,772.0,157.0,3.1,27.0,796.0,762.13,570.76
2016,5,29,10,15,781.5,159.0,3.1,27.0,829.0,799.51,595.13
2016,5,29,10,30,791.0,161.0,3.1,27.0,862.0,834.82,617.95
2016,5,29,10,45,622.0,273.5,3.15,27.5,835.0,821.38,604.58
2016,5,29,11,0,453.0,386.0,3.2,28.0,808.0,793.15,579.02
2016,5,29,11,15,232.5,310.0,3.15,28.0,527.0,522.1,388.44
2016,5,29,11,30,12.0,234.0,3.1,28.0,246.0,231.43,171.34
2016,5,29,11,45,65.5,365.5,3.1,28.5,430.0,414.12,306.88
2016,5,29,12,0,119.0,497.0,3.1,29.0,614.0,601.33,437.62
2016,5,29,12,15,142.5,502.0,3.05,29.0,643.0,629.97,456.71
2016,5,29,12,30,166.0,507.0,3.0,29.0,672.0,657.91,476.07
2016,5,29,12,45,136.0,499.5,3.0,29.0,634.0,621.08,449.98
2016,5,29,13,0,106.0,492.0,3.0,29.0,596.0,577.29,419.34
2016,5,29,13,15,164.0,488.0,2.95,29.0,647.0,632.97,459.65
2016,5,29,13,30,222.0,484.0,2.9,29.0,698.0,680.01,493.06
2016,5,29,13,45,512.5,323.5,2.85,29.0,802.5,796.78,580.69
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,886.27,644.02
2016,5,29,14,15,591.5,272.5,2.75,29.0,811.5,790.24,577.17
2016,5,29,14,30,380.0,382.0,2.7,29.0,716.0,693.52,506.72
2016,5,29,14,45,366.5,372.0,2.7,29.0,684.0,659.17,484.1
2016,5,29,15,0,353.0,362.0,2.7,29.0,652.0,624.46,460.54
2016,5,29,15,15,550.0,254.0,2.6,28.5,679.5,654.93,487.5
2016,5,29,15,30,747.0,146.0,2.5,28.0,707.0,664.26,498.46
2016,5,29,15,45,522.5,218.0,2.4,28.0,598.5,551.86,414.76
2016,5,29,16,0,298.0,290.0,2.3,28.0,490.0,455.19,342.0
2016,5,29,16,15,472.5,214.5,2.25,28.0,503.0,466.55,352.09
2016,5,29,16,30,647.0,139.0,2.2,28.0,516.0,457.95,345.05
2016,5,29,16,45,608.0,136.0,2.2,28.0,463.5,401.31,300.75
2016,5,29,17,0,569.0,133.0,2.2,28.0,411.0,347.8,258.09
2016,5,29,17,15,530.5,124.5,2.15,27.5,359.5,291.05,212.61
2016,5,29,17,30,492.0,116.0,2.1,27.0,308.0,239.83,170.76
2016,5,29,17,45,435.5,106.0,2.05,26.5,256.5,187.42,128.67
2016,5,29,18,0,379.0,96.0,2.0,26.0,205.0,141.34,92.78
2016,5,29,18,15,310.5,81.5,2.05,25.5,158.0,96.83,60.95
2016,5,29,18,30,242.0,67.0,2.1,25.0,111.0,60.51,38.7
2016,5,29,18,45,158.5,47.5,2.15,25.0,72.5,38.31,26.19
2016,5,29,19,0,75.0,28.0,2.2,25.0,34.0,23.09,10.63
2016,5,29,19,15,37.5,14.0,2.35,24.5,17.0,13.34,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.92,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.85,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.78,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.7,0.0
2016,5,30,7,15,0.0,15.0,0.9,22.0,15.0,13.9,6.0
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,24.13,14.49
2016,5,30,7,45,0.0,47.0,0.7,22.5,47.0,43.68,30.52
2016,5,30,8,0,0.0,68.0,0.6,23.0,68.0,63.28,46.27
2016,5,30,8,15,0.5,116.0,0.7,23.0,116.5,108.1,82.05
2016,5,30,8,30,1.0,164.0,0.8,23.0,165.0,152.87,116.97
2016,5,30,8,45,113.0,236.5,0.95,23.0,313.5,286.55,220.48
2016,5,30,9,0,225.0,309.0,1.1,23.0,462.0,428.83,326.37
2016,5,30,9,15,350.0,292.5,1.45,23.0,549.5,510.36,387.69
2016,5,30,9,30,475.0,276.0,1.8,23.0,637.0,603.07,456.91
2016,5,30,9,45,512.0,283.0,2.15,23.5,691.0,658.59,496.62
2016,5,30,10,0,549.0,290.0,2.5,24.0,745.0,715.42,536.95
2016,5,30,10,15,562.0,295.5,2.65,24.0,777.5,752.18,562.65
2016,5,30,10,30,575.0,301.0,2.8,24.0,810.0,787.82,587.51
2016,5,30,10,45,632.5,271.0,2.95,24.5,847.0,827.43,615.27
2016,5,30,11,0,690.0,241.0,3.1,25.0,884.0,867.08,642.79
2016,5,30,11,15,696.5,243.0,2.9,25.0,903.5,890.24,656.32
2016,5,30,11,30,703.0,245.0,2.7,25.0,923.0,910.87,667.88
2016,5,30,11,45,764.5,204.0,2.5,25.5,949.0,934.12,679.62
2016,5,30,12,0,826.0,163.0,2.3,26.0,975.0,960.92,693.29
2016,5,30,12,15,827.5,163.0,2.25,26.0,979.5,966.92,696.21
2016,5,30,12,30,829.0,163.0,2.2,26.0,984.0,969.67,697.35
2016,5,30,12,45,833.5,159.0,2.15,26.5,981.5,959.75,689.16
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,955.47,684.82
2016,5,30,13,15,836.0,154.0,2.0,27.0,967.0,944.47,677.06
2016,5,30,13,30,834.0,153.0,1.9,27.0,955.0,930.25,667.39
2016,5,30,13,45,832.0,150.5,1.85,27.0,936.0,911.45,655.45
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,889.53,641.6
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,866.26,626.41
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,834.61,605.79
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,798.44,582.75
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,760.14,558.18
2016,5,30,15,15,787.0,137.0,1.5,27.0,756.0,716.73,530.32
2016,5,30,15,30,775.0,134.0,1.5,27.0,716.0,671.87,499.73
2016,5,30,15,45,761.0,129.5,1.5,27.0,671.5,623.04,465.68
2016,5,30,16,0,747.0,125.0,1.5,27.0,627.0,573.45,430.18
2016,5,30,16,15,726.5,121.0,1.6,27.0,578.0,519.36,390.89
2016,5,30,16,30,706.0,117.0,1.7,27.0,529.0,466.3,350.96
2016,5,30,16,45,678.5,112.0,1.8,27.0,477.5,409.89,307.19
2016,5,30,17,0,651.0,107.0,1.9,27.0,426.0,355.25,263.38
2016,5,30,17,15,614.5,100.5,1.7,26.5,373.0,298.28,216.85
2016,5,30,17,30,578.0,94.0,1.5,26.0,320.0,244.71,172.32
2016,5,30,17,45,514.5,89.0,1.35,26.0,266.5,190.48,128.11
2016,5,30,18,0,451.0,84.0,1.2,26.0,213.0,142.13,90.18
2016,5,30,18,15,382.0,72.0,1.1,25.5,165.0,95.58,57.01
2016,5,30,18,30,313.0,60.0,1.0,25.0,117.0,57.2,34.53
2016,5,30,18,45,216.0,44.0,0.95,24.5,77.0,33.82,22.58
2016,5,30,19,0,119.0,28.0,0.9,24.0,37.0,21.9,10.16
2016,5,30,19,15,59.5,14.0,0.95,23.5,18.5,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,14.3,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,26.75,15.14
2016,5,31,6,15,72.0,52.0,1.95,22.0,64.5,43.36,31.07
2016,5,31,6,30,114.0,74.0,2.0,22.0,96.0,67.37,46.89
2016,5,31,6,45,160.5,92.0,2.1,22.5,134.0,95.41,66.43
2016,5,31,7,0,207.0,110.0,2.2,23.0,172.0,130.71,92.96
2016,5,31,7,15,103.5,88.5,2.2,23.0,119.5,104.31,76.42
2016,5,31,7,30,0.0,67.0,2.2,23.0,67.0,62.33,45.79
2016,5,31,7,45,2.5,113.0,2.2,23.5,114.0,105.52,80.55
2016,5,31,8,0,5.0,159.0,2.2,24.0,161.0,148.89,114.61
2016,5,31,8,15,13.0,187.0,2.2,24.0,194.5,178.88,137.74
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,209.86,161.44
2016,5,31,8,45,32.0,247.0,2.25,24.5,268.0,248.64,190.58
2016,5,31,9,0,43.0,279.0,2.3,25.0,308.0,287.66,219.43
2016,5,31,9,15,28.0,260.0,2.3,25.0,279.5,263.05,200.04
2016,5,31,9,30,13.0,241.0,2.3,25.0,251.0,234.17,177.49
2016,5,31,9,45,86.5,322.5,2.35,25.5,393.5,369.26,279.61
2016,5,31,10,0,160.0,404.0,2.4,26.0,536.0,512.37,382.88
2016,5,31,10,15,86.5,334.0,2.45,26.0,406.0,388.14,291.13
2016,5,31,10,30,13.0,264.0,2.5,26.0,276.0,258.76,193.78
2016,5,31,10,45,6.5,178.0,2.6,26.5,184.0,172.54,128.5
2016,5,31,11,0,0.0,92.0,2.7,27.0,92.0,86.12,61.75
2016,5,31,11,15,18.0,248.5,2.75,27.0,265.5,254.3,190.35
2016,5,31,11,30,36.0,405.0,2.8,27.0,439.0,423.27,313.55
2016,5,31,11,45,31.5,395.5,2.9,27.5,426.0,410.73,303.1
2016,5,31,12,0,27.0,386.0,3.0,28.0,413.0,397.84,293.21
2016,5,31,12,15,27.5,389.0,3.1,28.0,416.5,401.65,296.07
2016,5,31,12,30,28.0,392.0,3.2,28.0,420.0,405.18,298.71
2016,5,31,12,45,14.0,256.5,3.35,28.0,270.5,255.31,189.33
2016,5,31,13,0,0.0,121.0,3.5,28.0,121.0,113.58,82.38
2016,5,31,13,15,0.0,96.5,3.75,28.0,96.5,90.48,64.8
2016,5,31,13,30,0.0,72.0,4.0,28.0,72.0,67.43,47.03
2016,5,31,13,45,0.0,61.0,4.25,28.0,61.0,57.08,39.04
2016,5,31,14,0,0.0,50.0,4.5,28.0,50.0,46.75,31.02
2016,5,31,14,15,0.0,52.5,4.25,27.5,52.5,49.06,32.95
2016,5,31,14,30,0.0,55.0,4.0,27.0,55.0,51.38,34.89
2016,5,31,14,45,0.0,65.5,3.8,27.0,65.5,61.17,42.65
2016,5,31,15,0,0.0,76.0,3.6,27.0,76.0,70.97,50.41
2016,5,31,15,15,0.0,49.5,3.35,26.5,49.5,46.16,31.05
2016,5,31,15,30,0.0,23.0,3.1,26.0,23.0,21.42,11.49
2016,5,31,15,45,0.0,30.5,2.85,25.5,30.5,28.4,17.17
2016,5,31,16,0,0.0,38.0,2.6,25.0,38.0,35.37,22.89
2016,5,31,16,15,0.0,39.5,2.6,24.5,39.5,36.75,24.14
2016,5,31,16,30,0.0,41.0,2.6,24.0,41.0,38.13,25.41
2016,5,31,16,45,5.0,103.0,2.6,24.0,106.0,98.07,73.95
2016,5,31,17,0,10.0,165.0,2.6,24.0,171.0,156.11,120.44
2016,5,31,17,15,5.5,146.0,2.7,24.0,149.5,136.2,104.9
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,116.88,89.83
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,97.26,74.2
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,77.85,58.47
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,60.04,43.86
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,42.45,29.17
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,27.39,17.37
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,12.05,3.2
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,6.2,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,16.2,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,27.78,16.03
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,42.48,30.38
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,68.31,44.16
2016,6,1,6,45,328.5,85.0,0.75,22.5,170.5,105.4,67.54
2016,6,1,7,0,403.0,98.0,0.8,23.0,219.0,151.31,100.93
2016,6,1,7,15,452.5,109.0,0.85,23.0,270.0,198.61,138.8
2016,6,1,7,30,502.0,120.0,0.9,23.0,321.0,251.38,182.0
2016,6,1,7,45,544.0,126.5,1.0,23.5,373.5,302.75,224.08
2016,6,1,8,0,586.0,133.0,1.1,24.0,426.0,359.91,269.96
2016,6,1,8,15,614.0,139.5,1.15,24.0,477.0,412.77,312.18
2016,6,1,8,30,642.0,146.0,1.2,24.0,528.0,467.53,354.76
2016,6,1,8,45,664.0,151.5,1.3,24.0,576.0,519.61,394.58
2016,6,1,9,0,686.0,157.0,1.4,24.0,624.0,572.35,433.94
2016,6,1,9,15,443.5,258.0,1.45,24.0,568.0,541.5,408.87
2016,6,1,9,30,201.0,359.0,1.5,24.0,512.0,482.1,362.1
2016,6,1,9,45,472.5,266.5,1.55,24.5,650.5,612.62,460.05
2016,6,1,10,0,744.0,174.0,1.6,25.0,789.0,754.31,561.03
2016,6,1,10,15,475.5,306.0,1.65,25.0,705.0,690.64,510.19
2016,6,1,10,30,207.0,438.0,1.7,25.0,621.0,597.75,439.51
2016,6,1,10,45,492.0,311.0,1.75,25.5,764.5,741.4,545.38
2016,6,1,11,0,777.0,184.0,1.8,26.0,908.0,884.74,642.67
2016,6,1,11,15,588.5,302.0,1.8,26.0,857.0,845.57,612.19
2016,6,1,11,30,400.0,420.0,1.8,26.0,806.0,789.49,569.59
2016,6,1,11,45,415.5,426.0,1.85,26.0,831.0,820.4,590.73
2016,6,1,12,0,431.0,432.0,1.9,26.0,856.0,845.6,607.35
