Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,12,15,366.5,461.5,1.85,26.0,823.5,810.91,582.07
2016,6,1,12,30,302.0,491.0,1.8,26.0,791.0,778.05,558.36
2016,6,1,12,45,358.5,460.0,1.8,26.5,814.5,801.49,574.85
2016,6,1,13,0,415.0,429.0,1.8,27.0,838.0,826.9,591.87
2016,6,1,13,15,319.0,457.0,1.75,27.0,769.0,754.16,541.26
2016,6,1,13,30,223.0,485.0,1.7,27.0,700.0,680.99,490.44
2016,6,1,13,45,281.0,458.5,1.7,27.0,723.5,708.63,511.54
2016,6,1,14,0,339.0,432.0,1.7,27.0,747.0,727.53,525.92
2016,6,1,14,15,380.5,397.5,1.7,27.0,741.0,720.41,522.82
2016,6,1,14,30,422.0,363.0,1.7,27.0,735.0,714.01,520.27
2016,6,1,14,45,341.0,376.0,1.75,27.0,669.5,641.74,470.41
2016,6,1,15,0,260.0,389.0,1.8,27.0,604.0,577.83,425.75
2016,6,1,15,15,486.0,276.5,1.8,27.0,652.0,628.94,467.43
2016,6,1,15,30,712.0,164.0,1.8,27.0,700.0,657.66,491.48
2016,6,1,15,45,701.5,156.0,1.8,27.0,657.0,610.16,457.6
2016,6,1,16,0,691.0,148.0,1.8,27.0,614.0,561.74,422.81
2016,6,1,16,15,669.0,143.0,1.8,27.0,566.0,509.21,383.99
2016,6,1,16,30,647.0,138.0,1.8,27.0,518.0,457.36,344.61
2016,6,1,16,45,620.0,131.0,1.85,27.0,467.5,402.39,301.98
2016,6,1,17,0,593.0,124.0,1.9,27.0,417.0,349.24,259.53
2016,6,1,17,15,555.5,116.5,1.8,26.5,365.0,294.26,215.11
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,241.36,171.68
2016,6,1,17,45,463.5,100.5,1.65,25.5,261.5,189.28,129.53
2016,6,1,18,0,409.0,92.0,1.6,25.0,210.0,143.22,93.34
2016,6,1,18,15,341.5,78.5,1.5,24.5,163.0,97.88,60.69
2016,6,1,18,30,274.0,65.0,1.4,24.0,116.0,60.55,37.98
2016,6,1,18,45,184.5,47.0,1.35,24.0,76.5,36.11,24.6
2016,6,1,19,0,95.0,29.0,1.3,24.0,37.0,23.91,12.11
2016,6,1,19,15,47.5,14.5,1.35,23.5,18.5,13.82,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,4.77,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,9.26,1.59
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,18.08,9.72
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,26.91,16.62
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,38.54,26.46
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,50.19,36.19
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,73.23,55.13
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,96.12,73.67
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,180.38,139.2
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,277.14,214.25
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,307.79,238.39
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,336.38,260.45
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,307.83,237.69
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,268.69,206.23
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,269.54,206.42
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,267.0,203.88
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,320.53,243.59
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,372.62,281.24
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,442.91,332.81
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,520.46,388.47
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,487.19,362.69
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,456.64,339.29
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,421.49,313.68
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,385.47,287.23
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,513.42,381.41
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,648.98,477.12
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,818.96,603.05
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,964.22,701.81
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,896.35,653.11
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,809.91,588.05
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,821.03,596.17
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,825.7,599.28
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,711.12,518.75
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,599.8,439.35
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,630.05,462.83
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,660.25,484.77
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,729.41,538.28
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,768.44,567.49
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,725.51,537.87
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,682.47,507.9
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,633.97,473.37
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,584.32,437.28
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,530.34,397.16
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,476.51,356.1
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,419.89,311.89
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,364.44,267.33
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,305.14,219.73
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,250.39,174.5
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,194.99,128.63
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,144.45,87.92
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,95.01,52.52
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,53.67,29.24
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,29.73,19.37
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,21.53,10.62
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,12.87,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,14.3,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,24.73,13.96
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,39.1,27.92
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,62.7,42.09
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,95.9,65.71
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,132.48,94.12
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,161.19,120.42
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,182.83,140.35
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,258.87,195.14
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,368.61,278.41
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,423.17,322.45
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,478.9,366.33
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,503.32,384.19
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,506.7,384.9
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,487.16,369.23
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,454.86,343.42
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,439.73,331.0
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,416.41,312.31
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,519.23,387.59
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,627.73,463.68
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,652.68,478.49
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,676.85,493.29
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,812.87,592.82
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,942.52,677.03
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,873.72,628.55
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,781.66,559.99
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,886.41,636.34
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,974.23,690.78
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,970.97,686.34
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,964.43,681.15
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,952.69,674.22
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,937.6,665.33
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,917.89,653.64
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,895.08,640.05
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,866.99,623.11
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,836.12,604.35
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,716.69,524.13
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,599.82,439.93
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,650.79,482.25
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,675.61,503.87
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,627.0,469.65
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,577.61,434.54
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,469.69,354.61
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,381.87,288.9
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,332.45,251.8
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,285.55,215.75
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,244.75,183.5
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,204.69,151.2
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,165.15,119.35
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,127.67,89.35
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,92.11,62.46
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,60.24,40.23
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,38.29,26.55
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,24.28,12.87
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,13.34,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,13.34,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,26.03,14.98
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,43.12,31.23
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,62.22,44.31
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,89.1,64.93
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,118.5,88.18
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,157.68,118.29
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,203.43,154.22
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,233.81,179.82
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,261.3,202.2
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,287.76,222.81
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,312.28,241.22
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,337.2,259.49
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,358.48,274.59
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,430.57,329.11
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,509.13,387.44
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,551.47,417.09
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,594.58,446.99
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,641.76,480.85
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,690.31,515.3
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,727.94,540.75
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,770.04,568.94
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,744.15,548.36
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,718.13,527.82
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,695.92,511.52
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,677.03,497.35
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,660.85,485.61
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,643.52,473.05
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,679.95,500.08
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,714.95,525.7
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,703.66,517.89
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,691.33,509.61
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,718.3,530.89
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,736.32,545.75
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,723.83,539.23
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,712.71,533.63
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,716.42,538.57
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,713.65,538.64
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,616.66,466.98
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,525.98,399.2
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,269.37,207.36
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,22.33,12.26
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,64.28,46.09
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,106.13,79.8
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,174.63,134.3
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,235.59,181.45
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,203.62,156.27
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,172.23,131.34
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,142.01,106.93
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,112.92,83.4
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,86.29,62.59
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,61.15,43.32
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,41.52,29.4
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,24.69,13.39
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,12.87,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.24,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,24.19,13.47
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,33.26,22.72
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,60.72,34.92
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,101.79,59.45
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,151.16,96.03
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,201.92,137.89
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,257.83,185.27
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,312.72,232.28
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,370.92,281.21
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,428.4,328.55
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,485.61,374.41
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,540.32,417.39
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,595.49,459.61
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,646.1,497.94
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,695.81,534.8
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,739.59,564.72
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,783.42,593.54
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,822.37,619.85
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,858.95,644.4
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,890.65,664.17
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,919.56,681.92
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,943.21,697.16
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,963.63,710.27
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,979.77,720.56
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,992.55,728.72
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,998.53,732.09
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,1001.09,733.33
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,882.59,649.99
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,748.46,547.46
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,869.24,640.95
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,966.56,708.41
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,946.24,694.39
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,922.63,678.97
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,894.07,661.59
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,862.56,642.14
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,825.1,617.2
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,785.54,590.7
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,742.14,560.85
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,696.95,529.14
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,649.04,494.0
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,598.51,456.2
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,512.57,390.98
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,436.91,332.88
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,377.57,286.4
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,323.47,243.45
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,300.5,221.19
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,259.76,182.24
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,203.24,134.68
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,151.34,92.33
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,100.17,55.32
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,57.0,30.75
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,30.91,20.56
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,23.24,12.5
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,13.82,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,11.5,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,23.13,12.71
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,31.26,21.13
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,58.99,32.36
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,102.01,57.59
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,153.07,95.59
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,205.54,139.3
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,262.78,188.28
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,320.73,237.67
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,379.41,286.55
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,435.53,332.89
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,492.76,378.73
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,547.51,421.35
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,602.15,462.65
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,652.03,499.99
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,701.19,535.91
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,746.08,565.74
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,789.06,593.49
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,827.4,618.51
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,863.24,641.62
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,894.16,660.19
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,922.1,676.65
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,944.62,690.53
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,963.81,702.24
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,978.65,709.74
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,990.07,715.05
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,995.14,717.76
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,996.78,718.41
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,993.13,715.76
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,986.08,711.06
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,974.63,703.64
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,959.72,694.09
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,938.69,680.65
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,914.48,665.21
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,885.85,646.87
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,854.35,626.63
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,816.12,601.79
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,775.94,575.5
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,733.28,547.09
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,690.44,517.51
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,640.57,481.76
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,589.86,444.61
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,536.19,404.88
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,482.59,364.03
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,425.97,319.18
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,369.03,272.95
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,311.57,225.73
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,256.96,179.96
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,201.16,133.73
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,150.37,92.79
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,100.57,56.86
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,58.74,32.69
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,32.65,21.89
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,23.4,12.62
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,11.84,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,13.05,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,25.79,14.69
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,36.78,25.62
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,63.32,38.24
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,103.36,62.47
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,152.64,98.68
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,201.42,138.17
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,255.5,183.08
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,309.02,227.43
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,365.95,273.48
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,420.1,317.52
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,475.82,361.59
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,528.65,401.61
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,582.26,440.95
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,631.49,476.8
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,680.05,511.33
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,724.0,541.01
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,766.21,568.04
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,719.05,529.97
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,647.8,474.15
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,771.27,565.08
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,898.37,650.57
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,801.99,581.04
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,678.74,489.65
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,831.21,601.19
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,964.94,689.38
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,970.1,691.3
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,972.12,692.49
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,893.92,640.85
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,797.83,571.53
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,879.95,633.41
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,939.25,673.14
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,918.81,659.93
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,895.33,645.47
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,867.63,628.26
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,841.73,612.21
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,806.65,589.99
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,768.99,565.93
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,726.1,537.83
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,681.64,507.1
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,632.77,472.61
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,583.19,436.77
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,530.27,398.07
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,476.32,357.48
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,419.98,313.25
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,365.2,269.1
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,308.38,222.96
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,254.59,178.4
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,199.84,133.47
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,150.98,94.62
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,102.24,59.71
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,62.35,36.35
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,35.98,24.48
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,25.78,14.44
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,13.05,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,14.24,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,27.83,16.15
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,39.13,27.44
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,65.36,40.93
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,103.49,64.21
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,149.66,97.77
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,197.21,135.78
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,251.55,180.27
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,303.09,222.91
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,358.32,267.81
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,411.82,311.03
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,467.12,354.54
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,518.84,393.74
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,570.98,432.14
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,488.04,368.89
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,366.24,274.35
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,552.91,416.37
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,754.33,560.14
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,710.0,522.03
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,642.64,469.08
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,761.97,556.27
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,884.54,638.45
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,907.64,651.18
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,927.85,662.94
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,938.14,668.91
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,944.79,672.77
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,950.24,676.0
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,952.71,677.45
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,854.78,610.27
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,744.8,531.49
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,725.73,519.65
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,705.74,506.43
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,675.28,486.34
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,649.38,469.19
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,678.83,492.12
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,697.9,507.5
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,679.46,496.14
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,654.6,480.57
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,631.94,466.79
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,605.23,449.79
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,574.36,428.75
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,539.0,403.87
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,469.56,352.51
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,405.62,304.77
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,357.37,268.35
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,310.52,232.08
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,265.39,196.74
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,222.78,162.89
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,179.28,128.34
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,139.02,96.69
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,101.01,68.37
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,67.82,45.61
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,42.79,30.24
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,27.47,15.86
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,14.12,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,13.85,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.77,14.61
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,37.94,26.5
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,63.85,39.55
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,101.93,62.42
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,148.31,95.92
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,197.34,135.09
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,250.26,178.37
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,302.57,221.43
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,358.73,266.75
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,412.18,309.25
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,467.29,351.77
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,519.16,390.78
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,571.66,429.13
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,621.52,465.46
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,670.22,500.24
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,714.19,530.14
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,756.88,557.69
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,794.98,582.63
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,830.96,606.07
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,861.81,624.81
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,890.11,641.82
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,819.16,591.2
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,727.33,522.28
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,847.57,611.92
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,953.57,683.52
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,959.7,686.77
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,962.72,688.97
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,959.87,686.16
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,953.92,681.51
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,943.33,675.37
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,929.53,667.25
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,813.67,588.76
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,690.68,498.96
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,554.88,405.29
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,424.37,311.86
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,606.06,451.09
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,749.21,556.47
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,650.92,483.49
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,561.14,416.93
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,511.62,381.83
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,463.74,347.21
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,358.54,269.94
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,265.81,200.74
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,325.14,245.61
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,356.68,265.05
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,300.24,219.48
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,249.02,177.64
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,197.72,136.07
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,151.39,99.4
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,105.9,66.34
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,67.85,42.56
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,40.22,28.05
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,27.85,16.26
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,14.26,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,12.64,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,24.98,13.99
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,34.81,23.85
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,59.69,35.13
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,100.46,59.49
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,147.97,94.09
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,196.29,133.06
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,249.69,177.3
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,302.54,221.5
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,358.67,267.52
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,378.96,286.71
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,377.74,286.87
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,465.73,353.55
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,573.78,433.49
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,622.47,467.18
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,670.44,499.67
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,636.24,469.61
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,575.7,420.76
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,555.64,405.28
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,534.69,388.64
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,577.2,417.27
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,620.49,445.54
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,656.96,469.93
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,693.57,494.24
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,618.13,441.51
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,533.89,382.6
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,764.05,549.64
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,965.88,680.46
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,761.81,543.57
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,529.17,377.27
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,749.53,538.79
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,932.13,658.8
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,912.16,645.35
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,889.19,632.08
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,861.49,615.25
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,831.07,596.65
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,795.42,574.95
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,760.66,553.62
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,718.68,526.83
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,675.1,497.44
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,626.44,463.53
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,577.39,428.51
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,463.37,345.09
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,370.56,276.42
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,377.85,281.02
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,362.7,265.6
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,306.59,220.62
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,253.58,177.38
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,199.79,133.84
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,150.95,95.42
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,104.13,61.76
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,64.9,38.22
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,37.45,25.52
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,26.5,15.14
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,13.41,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,14.24,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,27.82,16.02
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,38.73,26.95
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,63.35,39.65
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,76.86,51.51
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,72.69,54.04
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,100.12,75.86
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,128.45,98.02
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,189.87,144.41
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,262.04,199.19
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,348.77,264.79
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,459.12,348.79
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,510.28,387.33
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,561.84,425.29
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,562.41,423.33
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,543.07,406.11
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,570.88,424.38
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,596.66,440.57
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,702.61,519.35
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,815.54,599.15
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,771.01,562.29
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,705.91,510.72
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,811.74,588.86
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,914.62,659.29
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,847.78,610.27
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,763.77,547.53
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,860.85,619.28
