Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,945.89,677.48
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,863.52,618.76
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,768.96,549.51
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,847.83,609.29
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,909.71,653.54
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,893.9,641.56
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,870.95,625.73
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,842.65,607.76
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,812.06,588.31
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,771.29,560.87
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,730.31,532.82
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,688.83,505.48
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,646.49,477.02
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,552.33,409.21
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,468.74,348.14
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,430.29,320.8
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,390.85,291.82
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,375.3,279.5
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,348.87,257.48
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,296.51,216.48
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,247.75,177.82
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,197.87,138.54
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,153.68,104.36
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,110.6,73.16
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,74.52,49.53
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,46.5,33.17
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,30.53,18.45
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,15.75,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,14.23,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,27.78,15.88
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,43.56,30.85
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,68.98,45.53
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,103.29,66.76
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,147.06,98.29
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,192.23,133.99
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,242.85,175.14
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,259.23,193.73
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,257.97,195.9
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,291.88,222.27
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,325.66,247.93
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,319.89,242.67
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,306.17,231.03
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,417.26,314.93
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,540.48,405.18
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,533.19,396.81
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,515.58,381.5
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,656.2,486.86
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,805.65,593.97
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,836.04,611.55
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,864.12,628.35
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,845.1,611.76
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,819.33,589.7
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,797.0,573.59
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,775.78,558.01
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,822.2,590.43
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,870.87,623.46
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,864.77,618.2
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,856.62,612.06
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,852.2,609.76
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,845.54,606.0
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,798.32,574.6
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,746.71,540.27
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,732.89,532.08
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,712.95,519.52
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,707.63,517.7
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,697.47,512.31
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,643.87,476.15
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,591.38,440.28
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,563.27,421.38
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,530.5,398.35
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,457.08,344.11
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,390.45,294.46
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,327.86,247.24
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,271.1,204.15
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,233.56,175.3
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,197.76,147.4
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,162.14,119.2
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,128.57,92.74
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,96.69,68.55
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,68.15,47.54
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,46.99,33.52
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,28.55,16.88
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,14.7,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,14.23,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,27.81,15.87
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.76,26.83
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,63.11,39.3
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,99.42,60.05
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,146.62,93.43
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,194.72,131.87
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,248.18,175.92
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,277.08,205.16
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,288.73,218.02
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,366.7,277.68
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,466.67,354.56
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,520.53,395.56
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,573.88,435.17
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,572.65,431.72
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,548.69,410.68
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,539.09,401.13
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,518.44,383.31
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,528.43,389.38
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,536.64,393.98
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,563.68,411.76
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,590.58,429.18
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,763.0,557.08
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,926.0,667.66
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,939.81,673.63
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,950.31,678.66
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,856.32,613.96
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,739.84,527.93
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,855.78,615.01
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,949.37,678.66
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,798.5,575.25
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,629.9,452.28
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,772.82,560.44
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,882.5,637.45
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,723.63,526.59
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,561.5,407.23
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,673.01,493.64
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,753.15,554.0
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,650.37,479.08
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,554.95,408.58
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,522.83,386.83
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,488.6,362.77
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,452.82,337.52
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,416.61,311.1
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,351.57,262.19
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,295.33,219.61
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,253.44,187.38
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,212.85,155.49
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,172.73,123.97
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,135.31,94.73
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,99.76,68.11
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,70.05,47.38
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,45.81,32.41
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,29.1,17.28
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,15.0,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,16.68,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,28.52,16.37
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,43.56,30.83
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,68.14,44.78
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,102.35,65.37
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,146.87,97.21
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,141.13,101.63
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,112.12,85.37
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,151.75,116.07
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,193.95,148.46
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,236.28,180.93
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,281.33,215.24
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,347.95,265.42
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,419.4,318.5
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,368.39,278.93
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,305.02,229.52
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,305.97,229.31
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,303.06,226.08
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,353.3,262.25
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,401.09,295.83
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,480.91,352.47
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,568.04,412.44
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,558.67,404.49
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,542.39,392.32
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,650.34,468.09
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,759.35,541.4
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,749.83,533.87
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,738.74,526.13
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,855.18,613.14
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,949.05,677.81
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,938.78,671.37
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,925.33,663.71
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,905.95,652.24
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,883.51,638.77
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,856.45,621.7
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,831.1,605.76
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,795.41,583.02
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,757.6,558.7
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,715.57,530.89
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,672.06,500.34
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,624.38,466.33
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,576.24,431.24
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,523.31,392.42
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,471.29,353.17
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,416.24,309.96
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,363.01,267.16
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,307.97,222.8
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,256.04,180.11
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,202.84,136.8
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,154.78,98.55
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,106.62,63.53
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,67.28,39.57
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,38.53,26.41
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,28.04,16.51
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,14.17,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,16.68,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,29.57,17.13
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,44.98,32.0
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,69.8,46.91
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,104.34,68.35
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,146.5,98.3
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,191.52,133.58
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,242.21,174.48
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,291.78,214.88
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,348.22,260.4
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,400.31,302.68
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,454.56,345.72
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,506.97,386.01
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,561.88,427.22
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,610.73,462.73
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,659.21,497.08
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,704.7,528.97
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,749.98,559.59
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,788.31,584.87
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,824.61,608.6
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,856.93,628.2
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,881.33,642.36
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,903.87,656.38
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,923.43,668.47
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,940.95,678.11
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,955.47,685.82
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,961.48,688.99
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,964.32,690.23
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,962.69,688.68
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,957.9,685.22
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,946.99,677.91
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,932.8,668.6
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,914.0,655.06
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,892.07,639.62
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,864.95,622.17
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,835.08,602.94
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,800.04,580.25
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,762.71,555.96
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,724.16,531.79
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,681.17,503.32
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,633.48,469.42
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,584.91,434.19
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,532.74,396.36
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,480.67,357.47
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,423.59,313.23
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,369.11,269.75
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,313.26,224.71
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,260.19,181.01
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,205.65,136.46
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,155.86,96.69
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,107.15,61.36
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,66.09,36.82
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,35.8,24.1
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,27.24,15.94
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,13.76,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,16.68,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,28.54,16.29
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,39.99,27.83
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,63.44,40.18
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,90.11,61.5
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,101.74,75.83
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,157.71,110.65
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,248.58,176.22
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,301.14,219.69
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,358.67,266.72
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,413.14,311.33
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,469.17,356.01
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,523.55,397.72
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,577.77,438.17
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,626.89,473.59
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,675.17,507.43
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,720.39,538.01
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,761.7,564.07
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,799.09,588.31
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,834.2,610.86
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,865.1,629.45
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,893.24,646.11
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,915.71,660.07
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,935.05,672.03
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,949.27,679.36
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,960.12,684.58
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,965.78,687.97
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,968.22,689.43
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,965.59,686.36
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,959.8,681.41
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,949.36,675.0
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,935.63,666.6
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,915.48,654.12
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,892.31,639.75
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,865.3,622.63
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,835.53,603.69
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,800.13,581.18
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,765.71,559.21
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,723.53,532.68
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,679.79,503.54
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,632.1,469.65
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,583.69,434.51
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,531.43,396.38
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,478.13,356.43
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,423.02,313.44
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,369.19,270.34
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,313.22,225.25
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,260.16,181.64
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,206.33,137.63
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,157.09,98.23
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,108.94,63.29
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,67.53,38.2
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,36.95,25.07
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,27.22,15.97
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,13.75,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,16.2,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,26.66,14.87
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,37.25,25.6
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,60.05,36.41
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,98.9,57.83
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,146.85,91.21
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,196.39,130.99
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,251.06,176.37
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,304.91,221.47
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,362.86,269.17
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,419.7,315.7
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,476.07,360.63
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,529.32,401.32
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,583.24,441.17
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,633.42,476.99
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,681.44,510.23
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,726.07,539.57
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,769.19,566.55
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,807.69,590.96
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,843.79,613.54
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,874.95,631.4
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,903.31,647.28
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,926.5,660.66
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,946.46,671.93
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,962.1,679.49
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,974.4,684.98
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,980.89,687.85
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,983.98,688.71
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,981.35,685.2
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,975.36,679.77
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,964.51,671.86
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,950.22,661.92
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,930.68,649.87
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,907.89,635.89
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,880.22,618.89
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,849.65,600.08
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,814.32,578.65
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,776.61,555.52
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,734.65,529.37
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,690.84,501.63
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,642.97,468.96
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,594.0,434.66
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,541.23,397.31
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,488.12,358.48
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,432.63,316.1
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,378.13,273.14
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,321.07,227.59
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,264.42,181.35
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,208.29,135.58
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,156.59,94.18
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,106.21,57.62
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,62.94,32.11
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,31.58,20.63
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,25.38,14.57
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,12.49,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,15.73,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.86,14.12
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,36.47,24.88
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,58.92,35.63
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,96.81,56.67
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,144.31,90.19
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,192.95,129.21
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,246.85,174.02
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,264.53,196.22
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,256.62,194.66
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,273.21,207.59
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,284.34,215.47
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,362.76,273.92
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,451.64,338.73
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,438.56,327.23
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,419.44,311.2
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,581.33,431.79
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,758.37,554.12
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,796.41,575.21
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,832.23,595.57
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,863.69,611.41
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,892.57,625.12
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,916.02,637.9
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,936.36,648.75
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,949.72,654.9
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,959.55,659.06
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,966.18,663.6
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,969.63,666.37
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,968.61,666.03
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,964.44,663.85
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,953.65,658.34
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,939.57,650.93
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,920.86,640.71
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,899.0,628.55
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,871.94,612.52
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,842.09,594.72
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,805.78,573.21
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,770.54,552.17
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,727.91,525.55
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,683.73,496.47
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,635.14,463.68
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,585.99,429.59
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,533.54,392.53
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,480.08,353.62
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,423.8,310.93
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,369.53,268.55
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,313.76,224.48
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,260.98,181.82
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,206.84,138.53
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,157.46,99.9
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,109.96,65.58
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,69.84,40.91
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,39.23,27.11
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.77,17.39
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.53,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.81,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,7.4,0.02
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,14.82,6.82
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,22.25,12.56
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,31.09,19.93
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,39.93,27.18
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,63.72,46.52
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,87.02,65.17
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,137.88,104.79
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,191.1,145.5
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,306.54,232.0
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,453.14,341.3
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,504.52,378.95
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,556.59,416.47
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,605.06,451.49
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,653.13,485.45
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,696.49,514.44
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,738.62,541.96
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,776.03,566.08
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,811.5,588.69
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,795.93,575.5
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,766.06,551.29
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,840.05,605.59
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,913.44,654.42
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,930.3,665.06
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,944.24,674.47
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,950.41,678.09
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,953.44,679.89
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,860.16,615.18
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,755.05,537.86
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,764.41,545.99
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,771.44,551.69
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,727.8,521.69
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,684.65,492.13
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,767.46,555.67
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,827.79,599.34
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,793.59,576.73
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,757.06,553.3
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,716.23,526.74
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,673.85,497.57
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,626.93,464.75
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,578.98,430.46
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,527.78,393.92
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,475.5,355.42
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,341.84,255.88
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,236.94,178.2
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,263.55,194.72
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,259.73,183.09
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,206.22,138.7
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,157.08,98.92
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,108.88,63.53
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,68.02,38.41
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,36.11,24.64
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,27.18,16.24
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,13.72,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,14.77,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,24.24,12.92
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,34.89,23.74
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,56.18,34.17
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,93.95,55.24
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,141.07,88.26
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,188.32,125.51
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,240.87,168.27
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,265.72,194.96
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,268.73,201.56
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,282.26,212.75
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,288.55,217.49
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,413.03,311.02
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,564.21,421.07
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,552.89,408.4
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,516.61,378.02
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,625.77,457.63
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,748.91,541.76
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,784.16,562.0
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,819.96,583.17
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,851.15,600.58
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,879.77,616.24
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,902.92,629.68
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,923.05,641.32
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,872.7,607.51
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,799.79,554.64
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,766.38,532.61
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,730.74,508.44
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,853.88,597.6
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,955.32,663.71
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,945.53,657.45
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,932.44,650.42
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,914.22,639.49
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,892.81,626.57
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,865.73,612.06
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,835.87,595.62
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,796.84,572.21
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,760.2,550.06
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,718.99,524.06
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,676.27,495.4
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,628.49,462.5
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,579.7,428.08
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,527.47,390.79
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,475.56,352.61
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,420.88,310.7
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,367.98,269.04
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,312.79,225.12
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,260.68,182.82
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,207.48,140.04
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,158.22,101.16
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,111.07,66.98
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,71.48,42.41
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,40.76,28.4
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,31.76,19.84
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,16.32,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,15.25,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,26.25,14.24
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,36.88,25.24
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,58.35,36.39
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,95.12,57.16
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,140.45,88.97
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,188.27,126.7
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,240.35,169.19
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,292.11,211.49
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,347.62,255.86
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,401.12,298.01
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,456.39,339.95
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,508.69,378.41
