Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,561.57,415.82
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,610.82,450.2
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,658.79,482.62
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,702.66,510.22
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,745.07,535.3
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,783.62,558.88
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,820.14,580.95
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,851.26,598.23
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,879.84,613.8
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,903.5,627.5
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,917.41,635.27
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,934.65,645.39
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,948.97,653.69
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,955.69,658.13
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,959.25,660.82
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,957.4,660.34
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,952.43,658.11
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,754.05,529.88
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,533.46,375.4
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,730.78,518.17
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,888.15,620.86
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,861.48,604.48
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,832.05,588.06
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,713.87,509.14
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,597.98,426.82
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,653.09,471.03
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,682.01,495.14
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,635.01,462.85
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,587.06,429.58
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,534.9,392.96
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,482.76,355.09
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,427.88,313.29
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,372.4,269.83
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,316.11,225.11
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,262.45,181.41
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,208.13,137.18
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,158.1,97.12
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,108.92,61.32
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,67.01,35.96
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,34.55,23.13
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.37,15.48
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.31,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,14.77,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,24.28,12.65
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,34.54,23.28
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,55.03,33.17
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,93.61,54.48
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,139.77,86.8
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,187.45,124.72
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,240.4,168.39
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,293.1,212.44
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,349.27,258.57
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,403.13,301.95
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,458.58,345.16
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,512.44,385.94
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,565.39,424.79
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,614.47,459.71
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,662.86,493.14
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,707.51,523.08
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,748.13,548.25
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,785.96,572.65
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,821.6,595.45
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,853.07,614.15
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,881.91,631.04
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,905.25,645.63
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,925.55,658.33
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,942.24,667.78
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,955.8,675.31
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,888.63,630.93
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,801.42,567.07
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,889.72,633.63
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,958.59,679.37
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,948.79,672.83
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,935.66,664.84
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,916.91,652.27
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,894.99,637.75
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,795.02,572.16
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,690.53,497.12
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,739.21,537.13
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,764.19,558.07
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,643.28,471.63
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,535.05,391.49
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,571.75,422.36
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,584.17,433.94
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,532.28,396.05
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,479.36,356.64
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,424.17,313.82
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,370.67,271.23
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,315.08,226.67
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,262.36,183.52
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,208.41,139.77
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,159.65,101.0
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,110.94,65.29
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,70.51,40.19
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,38.39,26.19
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,28.73,17.28
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,14.5,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,14.77,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,24.3,12.55
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,34.57,23.28
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,54.78,33.06
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,92.78,53.45
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,139.19,85.55
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,187.8,124.25
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,241.6,168.71
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,295.14,213.43
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,352.55,260.56
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,408.37,305.5
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,463.86,348.78
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,453.35,340.88
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,412.03,307.95
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,468.52,348.51
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,526.14,388.65
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,637.28,470.44
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,757.07,553.72
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,795.17,577.55
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,830.98,600.31
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,862.47,618.9
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,891.22,635.62
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,822.17,587.94
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,726.8,516.89
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,847.69,605.14
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,957.65,676.55
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,964.61,680.24
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,968.32,682.81
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,825.98,586.86
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,660.16,466.74
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,814.62,581.18
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,938.82,665.12
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,920.22,653.03
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,898.47,639.98
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,871.04,623.22
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,840.83,604.6
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,807.74,583.96
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,772.07,561.45
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,730.13,535.41
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,686.48,507.34
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,555.04,410.87
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,439.22,324.24
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,477.58,355.61
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,486.35,362.57
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,429.0,317.81
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,374.58,274.35
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,305.7,220.88
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,247.0,175.55
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,198.25,136.36
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,153.4,100.8
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,109.41,68.17
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,70.82,42.8
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,40.27,27.88
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,30.25,18.6
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,15.54,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,14.3,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,23.51,11.86
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,32.63,21.66
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,52.76,31.11
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,90.44,50.21
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,138.42,83.03
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,188.13,122.73
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,242.75,168.04
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,298.38,214.53
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,355.87,261.9
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,377.12,282.39
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,374.95,282.01
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,386.0,289.86
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,387.04,289.36
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,456.33,340.34
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,529.3,392.97
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,639.73,475.18
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,758.94,558.84
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,797.09,583.21
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,832.81,606.42
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,807.28,586.44
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,758.56,546.32
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,771.14,554.67
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,777.57,558.6
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,810.36,580.65
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,837.82,599.04
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,848.37,605.88
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,856.96,611.59
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,816.56,584.0
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,778.22,557.76
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,779.43,559.83
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,778.55,560.29
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,762.54,550.19
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,744.93,539.06
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,731.98,532.28
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,713.06,521.4
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,670.09,491.66
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,631.84,464.95
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,664.8,493.35
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,676.05,505.32
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,453.18,341.27
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,252.71,188.16
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,337.77,254.74
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,403.77,304.12
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,335.29,252.11
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,274.03,205.83
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,244.22,182.55
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,212.24,156.65
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,174.0,126.08
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,138.77,98.1
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,104.4,71.98
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,73.37,49.65
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,47.84,34.31
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,31.54,19.76
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,16.33,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,12.39,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,23.74,11.81
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,41.29,28.77
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,60.75,42.84
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,84.26,59.98
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,113.26,81.94
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,127.61,95.61
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,135.54,103.62
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,121.15,92.12
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,103.93,78.2
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,137.05,104.13
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,170.65,130.04
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,305.57,234.15
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,456.31,346.78
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,418.75,317.13
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,368.75,277.91
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,430.54,323.14
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,491.97,366.97
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,390.24,291.67
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,283.35,211.24
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,192.43,142.76
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,101.11,72.78
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,183.69,135.89
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,266.95,197.96
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,369.63,273.19
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,468.91,344.05
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,542.35,396.48
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,621.62,451.98
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,381.23,281.78
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,145.67,106.38
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,339.29,252.07
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,529.97,388.18
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,422.73,311.04
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,312.41,230.94
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,266.18,197.39
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,220.28,163.46
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,196.08,145.54
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,172.06,127.58
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,156.75,116.11
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,141.66,104.74
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,120.21,88.48
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,98.86,72.16
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,99.27,72.86
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,99.67,73.56
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,62.37,44.29
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,25.08,14.59
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,15.31,6.79
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,5.56,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,4.63,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.7,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.78,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.85,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.39,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.92,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.46,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,13.34,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,24.97,12.65
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,40.6,28.33
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,60.0,41.71
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,87.97,60.79
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,119.94,84.09
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,116.96,86.0
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,101.32,76.89
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,122.72,93.53
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,144.49,110.11
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,209.23,159.54
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,279.11,211.97
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,264.52,200.02
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,244.46,183.9
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,326.05,244.56
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,413.78,307.76
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,571.18,426.0
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,743.88,548.69
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,781.92,572.23
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,817.78,595.23
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,848.65,613.96
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,876.82,630.87
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,900.8,645.93
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,921.73,659.1
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,933.36,665.03
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,941.31,668.76
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,854.52,609.17
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,744.67,528.76
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,773.41,550.32
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,800.17,569.53
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,871.69,623.11
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,921.18,656.86
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,785.08,562.93
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,636.28,454.59
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,747.8,539.47
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,830.49,598.79
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,796.75,576.74
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,760.76,553.93
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,719.28,528.05
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,676.27,499.46
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,629.35,466.66
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,581.61,432.52
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,529.61,395.13
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,478.38,357.15
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,424.13,315.15
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,371.23,273.08
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,312.66,226.6
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,259.55,183.85
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,206.28,140.34
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,158.71,102.12
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,112.39,67.91
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,72.76,42.58
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,39.9,27.59
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,29.49,18.06
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,14.89,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,13.34,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,21.94,10.26
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,31.49,20.67
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,50.53,30.06
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,86.68,47.88
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,132.9,79.13
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,183.41,119.08
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,238.89,164.49
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,292.49,208.88
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,351.41,256.6
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,380.47,282.23
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,391.26,291.57
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,447.31,332.69
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,506.19,374.78
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,548.15,403.14
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,588.51,429.66
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,668.23,486.3
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,753.24,543.04
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,754.02,539.85
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,733.7,521.33
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,751.8,531.66
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,767.15,539.73
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,776.15,544.4
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,778.63,545.05
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,873.31,610.51
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,954.37,659.04
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,961.07,662.69
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,964.51,665.28
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,962.86,663.54
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,958.02,659.99
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,948.02,654.76
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,934.71,647.6
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,915.85,637.59
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,893.92,625.61
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,867.61,610.34
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,838.48,593.19
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,800.48,570.19
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,764.48,548.29
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,723.54,522.53
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,681.0,494.27
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,633.46,461.98
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,585.29,428.4
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,532.58,391.39
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,480.61,353.7
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,426.34,312.46
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,373.56,271.19
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,317.93,227.22
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,265.12,184.57
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,211.42,141.45
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,162.62,102.83
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,113.87,67.19
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,73.2,41.7
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,38.75,26.51
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,28.7,17.34
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.48,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,13.34,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,23.1,10.81
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,39.78,27.37
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,61.55,41.13
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,96.48,62.12
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,137.99,91.03
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,182.15,125.0
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,231.7,164.32
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,281.21,203.66
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,334.69,245.35
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,385.99,284.76
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,441.47,325.78
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,491.43,361.47
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,542.44,396.39
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,590.25,429.1
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,637.99,460.71
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,681.81,487.68
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,724.63,513.03
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,570.05,405.86
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,379.73,269.78
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,616.08,438.67
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,856.12,594.29
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,879.68,606.77
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,900.66,620.24
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,918.2,631.69
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,938.32,644.79
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,945.25,649.91
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,949.1,653.37
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,946.56,653.61
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,941.02,652.04
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,930.54,646.38
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,917.01,638.93
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,898.66,629.43
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,877.47,618.02
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,744.26,530.53
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,613.47,439.33
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,588.76,423.99
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,560.33,405.24
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,295.94,218.63
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,37.28,23.22
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,77.43,54.51
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,117.48,85.58
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,81.58,58.23
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,45.6,30.39
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,33.47,20.94
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,21.36,11.4
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,58.14,40.84
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,94.41,69.9
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,80.07,58.8
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,65.8,47.6
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,52.51,36.96
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,39.02,25.95
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,27.38,17.29
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,15.76,7.09
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,7.87,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,12.87,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,21.15,9.29
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.52,20.62
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,49.37,29.8
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,87.65,50.16
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,133.61,81.87
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,181.38,119.53
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,234.47,163.06
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,287.41,207.05
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,343.86,253.06
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,320.19,240.29
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,259.64,195.46
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,290.88,218.31
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,322.76,240.94
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,478.31,358.8
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,656.64,488.39
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,701.08,517.17
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,743.87,544.25
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,782.84,569.25
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,819.73,592.72
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,850.37,610.76
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,878.13,626.88
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,896.54,638.25
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,917.56,651.42
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,934.19,660.91
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,947.76,668.53
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,954.31,672.77
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,957.73,675.2
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,876.64,621.83
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,778.41,551.15
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,862.68,614.81
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,925.28,657.61
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,913.03,650.04
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,890.78,636.67
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,863.68,620.19
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,833.95,601.93
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,795.24,577.58
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,755.52,552.32
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,715.52,525.33
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,672.77,496.0
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,626.5,463.82
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,579.53,430.38
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,527.95,393.36
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,476.83,355.62
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,423.84,314.86
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,371.82,273.76
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,317.03,230.1
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,265.32,188.09
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,211.84,144.54
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,163.45,105.51
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,115.7,70.06
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,75.0,43.86
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,40.31,27.93
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,29.51,18.09
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.89,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,13.34,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,21.97,9.59
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,33.92,22.49
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,52.23,32.7
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,89.26,52.94
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,134.54,84.17
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,182.43,121.46
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,234.48,163.57
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,286.13,205.68
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,341.49,250.01
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,395.07,293.09
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,450.52,336.51
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,502.84,375.98
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,555.7,414.69
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,558.92,415.08
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,541.47,399.78
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,579.25,425.33
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,616.45,449.7
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,580.03,420.9
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,531.03,383.4
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,703.58,509.36
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,880.09,627.93
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,904.45,641.9
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,925.89,655.24
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,942.34,665.84
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,955.68,674.58
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,962.98,679.26
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,967.04,682.04
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,965.98,680.3
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,953.57,671.53
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,944.05,666.14
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,938.63,663.41
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,920.41,652.55
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,899.14,639.82
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,871.76,623.13
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,841.69,604.64
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,809.47,584.62
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,774.2,562.42
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,732.56,536.62
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,689.25,508.58
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,642.04,475.43
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,593.92,440.88
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,542.39,403.74
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,490.86,365.48
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,434.24,321.76
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,380.04,278.67
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,323.8,233.46
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,270.26,189.5
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,215.35,144.62
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,165.17,104.24
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,116.27,67.87
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,74.52,41.48
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,37.21,25.24
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,27.92,16.72
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,14.08,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,12.87,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,21.2,8.81
