Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,90.16,61.53
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,130.73,89.93
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,172.93,121.92
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,221.52,160.2
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,269.87,198.75
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,324.73,242.66
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,376.37,284.13
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,430.85,326.95
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,485.23,368.87
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,540.05,410.28
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,589.78,446.82
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,639.65,482.62
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,685.77,515.11
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,731.49,546.68
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,771.39,573.27
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,809.64,597.95
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,843.52,619.12
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,871.92,636.44
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,897.51,652.94
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,920.41,667.65
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,935.77,675.94
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,948.03,682.24
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,956.29,687.17
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,961.52,690.2
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,959.88,687.64
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,955.24,683.27
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,946.15,677.28
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,934.04,669.42
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,915.23,657.49
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,897.85,646.6
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,870.4,629.02
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,840.51,609.82
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,808.2,588.92
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,773.32,565.93
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,731.17,538.17
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,687.75,508.96
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,639.19,474.35
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,590.65,439.12
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,538.66,401.53
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,487.34,363.48
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,431.56,320.58
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,376.46,277.42
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,321.17,233.92
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,269.57,192.64
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,216.77,150.82
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,170.0,114.38
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,124.19,80.94
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,85.94,55.52
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,51.48,36.79
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,36.45,23.15
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,18.93,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,10.96,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,19.82,1.58
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,35.12,22.88
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,53.03,38.94
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,83.69,51.3
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,127.46,80.19
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,153.83,108.27
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,161.3,120.53
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,197.88,148.92
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,236.8,178.77
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,255.15,193.09
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,268.43,202.82
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,303.38,228.59
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,339.25,254.64
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,488.49,368.87
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,659.12,495.53
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,704.66,526.58
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,748.99,555.54
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,788.95,580.68
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,822.66,601.29
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,855.69,621.26
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,886.24,639.4
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,784.3,566.22
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,647.34,463.38
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,814.86,586.66
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,965.9,687.14
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,875.4,624.47
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,763.7,541.27
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,878.59,626.27
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,973.82,688.76
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,964.08,682.18
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,950.95,674.08
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,932.62,663.0
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,911.08,649.88
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,884.16,632.95
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,854.34,614.1
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,819.52,592.09
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,782.45,568.41
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,741.03,542.53
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,697.85,515.08
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,650.78,481.87
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,601.32,446.16
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,548.81,408.25
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,496.32,369.22
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,438.63,324.54
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,383.93,281.05
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,327.37,236.27
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,273.57,192.55
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,218.21,147.31
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,167.97,106.83
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,118.65,69.98
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,75.96,42.31
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,38.49,25.98
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,28.82,17.0
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,14.56,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,10.48,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,18.27,0.0
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,30.71,19.14
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,46.02,32.9
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,79.22,45.92
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,125.03,75.86
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,172.45,112.56
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,226.04,156.24
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,279.26,200.07
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,337.86,247.81
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,392.92,292.77
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,450.92,338.69
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,505.19,380.73
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,560.44,422.35
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,611.08,459.33
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,660.98,494.8
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,705.73,525.58
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,750.49,554.68
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,789.76,580.68
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,826.8,605.04
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,859.63,625.15
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,889.75,643.32
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,914.73,659.11
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,936.57,672.87
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,947.7,678.49
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,954.68,681.52
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,961.83,685.94
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,965.79,688.38
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,964.64,686.44
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,960.37,682.61
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,951.53,676.81
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,939.47,669.04
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,920.95,657.42
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,899.4,643.88
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,879.24,632.4
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,850.08,614.87
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,812.09,590.29
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,772.73,564.64
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,731.5,537.13
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,688.79,507.33
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,641.5,473.71
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,593.28,438.84
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,540.78,401.12
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,488.71,362.7
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,433.59,320.98
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,380.44,279.66
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,324.9,235.62
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,270.97,192.14
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,216.98,148.45
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,168.15,109.55
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,120.32,74.54
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,80.56,48.7
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,46.65,32.64
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,33.18,20.37
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,17.06,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,10.01,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,16.58,0.0
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,27.56,16.63
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,40.84,28.7
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,78.78,43.8
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,125.28,74.7
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,173.95,112.62
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,228.62,157.53
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,254.28,186.02
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,255.71,191.94
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,307.12,231.3
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,362.48,273.11
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,367.7,276.53
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,365.96,273.83
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,503.48,378.25
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,663.6,495.77
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,709.26,526.3
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,753.32,554.3
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,790.3,578.0
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,828.03,602.03
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,859.97,620.95
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,889.15,637.92
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,913.09,652.72
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,933.97,665.57
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,950.27,674.12
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,963.31,680.65
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,971.13,685.34
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,975.67,688.07
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,973.57,685.29
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,968.27,680.62
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,958.81,674.86
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,946.07,667.12
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,927.29,655.62
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,905.48,642.23
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,879.32,626.04
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,850.36,608.02
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,819.34,588.8
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,781.39,564.83
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,740.05,539.5
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,697.04,512.0
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,649.53,478.86
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,601.35,444.51
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,548.29,406.67
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,495.76,368.05
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,439.66,325.03
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,385.33,282.26
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,328.73,237.35
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,275.17,193.9
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,219.61,149.15
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,168.4,108.5
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,119.5,72.23
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,78.51,45.62
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,41.72,28.6
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,31.7,19.15
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,16.27,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,9.05,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,17.21,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,35.44,22.88
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,53.47,39.22
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,85.52,54.98
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,127.26,82.93
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,172.43,117.32
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,224.38,158.73
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,275.44,200.39
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,331.56,245.85
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,387.23,290.44
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,443.59,334.49
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,495.63,373.51
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,547.99,411.48
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,598.48,447.72
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,649.01,483.02
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,693.78,513.35
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,737.27,542.11
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,777.15,568.7
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,815.36,593.26
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,847.26,612.0
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,876.63,628.91
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,902.17,642.93
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,920.35,652.1
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,935.22,659.15
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,947.04,664.28
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,954.89,668.65
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,959.72,671.22
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,963.69,671.96
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,958.57,667.11
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,948.37,660.98
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,935.14,653.05
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,916.15,641.58
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,894.4,628.42
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,867.21,612.08
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,837.62,594.13
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,803.3,572.86
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,766.89,549.53
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,725.61,523.54
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,683.13,496.12
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,636.09,463.94
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,588.58,430.73
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,536.34,394.09
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,484.86,356.98
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,427.63,314.1
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,374.74,273.4
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,319.59,230.65
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,268.14,190.05
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,215.12,148.32
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,168.32,112.15
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,122.3,78.97
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,84.06,53.74
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,49.74,34.96
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,34.19,20.91
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,17.69,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,5.24,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,10.2,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,26.26,15.44
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,41.74,29.41
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,61.8,44.35
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,82.84,61.29
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,105.5,79.08
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,129.0,97.31
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,193.11,144.44
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,273.14,204.71
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,329.2,247.6
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,394.53,297.06
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,445.36,334.39
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,498.65,372.55
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,576.57,429.56
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,663.01,491.32
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,709.81,522.31
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,755.35,550.66
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,795.78,574.87
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,829.98,594.65
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,863.18,613.86
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,893.79,631.21
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,918.88,646.63
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,940.92,660.18
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,953.54,666.49
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,970.65,675.72
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,978.68,680.73
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,983.37,683.84
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,981.83,682.13
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,976.98,678.49
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,967.36,673.39
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,954.46,666.31
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,934.59,655.16
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,911.71,642.06
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,884.98,626.17
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,855.52,608.43
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,821.52,587.59
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,784.9,564.83
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,743.29,539.46
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,700.04,511.8
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,598.8,438.54
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,505.7,370.26
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,510.47,376.38
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,495.98,366.75
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,439.74,323.7
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,385.18,280.99
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,328.2,236.05
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,274.33,192.63
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,219.29,148.37
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,168.11,107.74
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,118.69,71.18
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,77.17,44.24
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,40.24,27.22
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,28.89,16.73
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,15.47,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,9.05,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,16.58,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,31.69,19.68
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,46.77,33.58
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,80.09,48.49
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,124.28,77.68
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,171.02,113.49
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,225.77,157.45
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,278.22,200.34
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,336.22,247.28
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,359.39,268.72
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,363.93,273.44
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,451.87,338.78
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,558.53,416.25
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,609.8,452.28
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,660.04,486.89
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,706.06,517.72
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,750.77,546.15
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,791.14,570.77
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,829.46,593.77
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,862.38,613.05
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,887.0,626.9
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,911.22,641.84
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,932.44,654.9
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,952.05,665.98
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,968.7,675.24
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,905.21,634.07
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,818.64,571.91
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,907.28,635.96
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,974.08,677.91
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,964.48,671.94
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,951.54,664.51
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,819.9,578.33
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,679.58,478.35
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,657.99,465.33
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,635.49,451.0
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,724.45,519.33
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,783.02,563.08
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,744.34,539.22
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,700.57,511.98
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,652.42,478.69
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,603.48,444.06
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,550.61,406.57
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,497.78,367.94
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,440.75,324.42
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,386.22,281.59
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,328.72,236.01
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,274.05,191.65
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,218.35,146.58
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,167.84,106.19
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,117.85,69.02
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,74.64,41.03
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,37.17,24.71
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,27.31,15.43
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,13.82,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,8.58,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,15.07,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,29.43,17.69
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,42.71,30.03
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,76.22,44.55
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,120.53,73.54
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,168.1,110.13
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,220.87,152.91
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,273.75,196.35
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,332.06,243.78
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,386.53,287.63
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,442.99,331.65
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,313.57,236.75
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,139.79,102.44
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,321.71,240.83
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,517.86,381.92
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,625.89,459.74
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,743.46,541.29
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,783.6,564.79
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,817.56,584.53
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,849.76,602.95
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,879.23,619.46
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,903.94,634.6
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,925.67,647.93
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,940.97,655.96
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,952.94,662.02
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,855.75,597.75
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,734.13,511.41
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,858.59,602.29
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,960.04,669.49
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,950.71,663.81
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,938.16,657.09
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,920.07,646.9
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,898.92,634.78
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,873.0,619.26
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,849.33,605.16
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,616.8,446.77
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,389.72,280.78
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,561.07,411.9
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,689.51,507.33
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,616.32,453.95
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,547.98,404.29
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,496.6,368.15
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,446.61,332.02
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,379.79,282.04
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,318.68,235.92
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,203.02,149.92
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,106.27,78.22
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,90.0,65.77
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,73.82,53.12
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,58.19,40.77
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,42.7,28.31
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,29.25,18.35
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,15.76,6.52
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,7.87,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,8.58,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,14.23,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,24.89,14.07
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,36.56,24.95
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,72.02,38.6
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,117.79,67.83
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,166.65,105.2
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,221.41,149.27
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,275.41,193.75
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,334.87,241.85
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,390.05,285.96
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,446.89,330.01
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,500.89,370.98
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,555.29,411.04
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,606.62,447.61
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,655.98,481.91
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,701.09,512.08
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,744.53,539.84
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,683.69,494.12
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,585.18,419.82
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,647.94,463.36
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,707.63,503.36
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,824.32,588.09
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,932.47,659.05
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,948.84,667.79
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,961.82,675.14
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,969.96,680.28
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,974.71,683.43
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,973.67,681.96
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,969.29,678.52
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,920.14,647.73
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,857.81,601.91
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,834.55,588.13
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,809.45,572.78
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,743.36,529.55
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,684.29,490.27
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,672.62,484.59
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,661.75,478.97
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,587.08,426.59
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,521.6,380.06
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,496.26,363.39
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,468.59,344.53
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,461.99,341.84
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,448.21,332.72
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,398.41,295.69
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,349.21,258.16
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,290.99,213.34
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,237.69,171.91
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,192.18,135.43
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,149.85,101.72
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,109.17,70.94
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,73.2,45.76
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,42.02,28.75
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,27.06,15.12
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,13.85,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,8.1,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,14.91,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,29.75,17.76
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,43.95,31.17
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,76.69,46.29
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,120.23,74.89
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,165.78,109.38
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,219.45,151.94
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,271.78,194.18
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,329.93,240.63
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,350.2,259.85
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,349.91,261.04
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,321.92,240.28
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,280.87,208.58
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,455.03,339.89
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,653.06,481.62
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,564.72,412.94
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,433.85,313.69
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,625.11,455.22
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,819.63,587.97
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,852.54,606.66
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,882.96,624.98
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,908.45,641.06
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,930.93,655.3
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,868.67,612.2
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,780.84,547.14
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,883.1,621.6
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,966.84,676.47
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,965.83,674.47
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,961.66,671.26
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,952.38,666.0
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,939.88,658.84
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,928.48,652.74
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,906.57,639.96
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,879.3,623.49
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,849.31,605.21
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,807.81,579.25
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,767.86,554.02
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,681.44,494.18
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,602.03,438.17
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,566.78,414.68
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,529.41,388.93
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,479.79,354.09
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,431.46,319.4
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,347.61,257.33
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,276.36,204.38
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,281.32,205.59
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,266.3,188.22
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,212.09,144.62
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,165.89,108.22
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,117.78,72.82
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,77.77,46.58
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,43.59,29.86
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,29.34,16.65
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,15.02,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
