Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,8.1,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,13.46,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,24.16,13.25
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,36.34,24.77
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,72.08,38.47
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,119.13,68.67
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,168.32,106.7
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,223.41,151.62
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,278.39,196.94
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,338.67,245.4
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,395.04,289.94
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,453.04,333.82
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,507.41,373.11
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,562.0,410.52
2016,7,21,9,15,804.0,102.0,1.05,33.5,657.0,613.81,446.16
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,663.52,479.35
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,709.66,507.97
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,754.08,534.0
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,794.2,559.18
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,832.11,582.85
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,864.73,601.89
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,894.46,619.05
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,920.15,635.01
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,942.71,649.12
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,959.63,659.01
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,973.22,666.92
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,981.95,672.87
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,987.26,676.87
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,986.78,676.04
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,982.87,673.25
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,973.54,668.22
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,960.75,661.2
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,943.53,651.89
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,922.86,640.45
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,896.33,624.96
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,866.8,607.53
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,832.2,586.75
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,795.03,564.14
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,753.19,539.14
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,709.42,512.49
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,661.76,481.07
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,612.86,447.09
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,560.22,410.25
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,506.56,371.46
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,450.07,328.71
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,394.46,285.28
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,335.95,238.97
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,278.24,192.17
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,221.06,145.32
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,168.45,102.75
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,115.94,63.83
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,70.9,35.33
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,30.7,19.32
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,23.13,11.83
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,13.82,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,7.63,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,12.67,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,22.62,11.85
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,32.64,21.56
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,69.97,35.89
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,117.41,66.61
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,167.49,105.16
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,223.4,150.42
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,278.35,195.67
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,338.2,243.66
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,394.63,288.6
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,452.67,333.28
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,507.59,374.26
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,562.81,414.07
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,613.6,449.55
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,663.93,483.66
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,710.54,513.31
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,755.56,540.74
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,796.34,565.04
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,834.84,587.6
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,868.2,606.69
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,898.73,623.89
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,923.94,639.06
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,945.95,652.31
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,961.84,660.5
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,974.15,666.6
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,982.45,671.78
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,987.3,675.0
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,986.3,673.37
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,981.88,669.82
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,972.56,664.84
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,959.82,657.87
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,941.79,647.72
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,920.49,635.6
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,894.2,620.03
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,864.95,602.58
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,828.78,580.98
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,790.57,557.89
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,748.41,532.86
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,706.69,507.73
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,658.46,475.55
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,609.31,441.69
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,555.99,404.73
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,502.66,366.55
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,445.8,323.96
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,389.02,280.22
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,330.82,234.76
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,275.44,190.36
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,218.77,144.97
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,167.4,104.26
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,116.4,66.75
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,73.24,39.23
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,33.91,21.84
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,24.22,12.43
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,14.77,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,14.3,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,23.4,12.3
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,35.17,23.62
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,71.86,39.25
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,118.3,69.49
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,166.66,106.76
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,221.18,151.09
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,275.33,195.68
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,333.69,242.79
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,389.37,287.37
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,447.96,332.6
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,461.51,342.7
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,452.36,334.31
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,550.62,406.41
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,660.77,484.62
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,705.49,513.03
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,750.37,540.31
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,790.74,564.55
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,828.93,587.11
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,862.46,606.48
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,893.3,624.03
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,918.55,639.32
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,940.66,652.73
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,957.15,661.79
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,970.27,668.86
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,978.52,674.02
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,983.35,677.23
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,982.83,676.28
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,978.92,673.37
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,969.66,668.31
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,956.99,661.25
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,938.12,649.04
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,916.04,634.93
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,889.45,619.05
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,859.92,601.29
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,823.57,579.38
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,785.23,556.0
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,743.78,531.45
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,702.84,506.84
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,654.27,474.09
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,604.88,439.83
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,552.03,403.1
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,499.19,365.15
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,369.48,269.97
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,267.18,195.1
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,284.91,205.42
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,273.53,189.74
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,216.87,144.18
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,165.43,103.33
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,114.94,66.03
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,72.42,38.86
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,33.42,21.31
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,23.44,11.61
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,14.3,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,14.3,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,24.23,12.76
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,36.6,24.77
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,71.37,39.58
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,118.01,69.99
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,166.12,107.01
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,220.6,151.24
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,274.73,195.7
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,333.88,243.5
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,389.83,288.51
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,448.74,334.25
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,503.59,375.61
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,559.36,416.2
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,611.2,452.42
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,662.4,486.93
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,707.37,514.66
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,752.46,540.74
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,792.66,565.67
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,830.65,588.97
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,864.06,607.9
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,894.72,624.92
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,920.12,638.55
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,942.38,650.19
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,958.07,658.27
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,970.25,664.3
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,978.49,668.99
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,983.32,671.74
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,981.82,669.83
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,976.94,666.03
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,967.23,660.83
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,954.15,653.67
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,935.85,643.77
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,914.37,631.89
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,887.47,615.9
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,857.68,598.09
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,819.52,575.17
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,783.75,553.6
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,647.61,461.98
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,524.55,374.71
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,574.99,415.06
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,598.92,434.87
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,545.68,397.8
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,492.87,360.16
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,435.36,317.18
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,380.19,274.76
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,323.35,230.59
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,269.73,187.9
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,213.73,143.76
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,162.82,104.2
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,114.09,68.47
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,73.33,41.99
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,37.24,24.29
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,26.25,13.38
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,15.25,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,6.67,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,25.12,13.21
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,42.64,29.75
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,67.62,47.24
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,96.36,69.05
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,126.29,91.88
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,160.77,118.65
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,226.96,166.94
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,312.64,231.15
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,364.08,271.44
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,418.38,313.04
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,470.83,351.83
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,528.27,393.05
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,577.71,426.79
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,627.4,459.53
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,675.46,490.33
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,723.91,520.33
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,764.04,543.56
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,802.57,564.58
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,835.57,580.87
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,869.82,597.56
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,895.18,612.24
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,917.8,625.33
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,939.2,638.47
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,957.84,649.92
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,966.35,656.69
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,971.58,661.62
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,971.53,662.62
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,968.16,661.55
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,958.58,657.53
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,945.73,651.51
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,927.77,640.94
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,906.72,628.41
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,782.0,547.71
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,658.78,461.89
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,726.74,514.92
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,771.3,549.91
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,666.11,478.0
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,569.01,409.71
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,585.61,425.91
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,585.43,429.12
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,471.12,346.75
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,371.36,273.87
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,303.78,224.79
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,241.62,179.1
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,209.18,155.0
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,177.89,131.35
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,145.75,106.88
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,115.58,83.78
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,87.44,62.2
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,61.63,42.39
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,40.39,27.23
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,20.43,9.22
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.48,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,7.63,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,27.22,14.66
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,46.17,32.91
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,76.27,50.64
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,116.45,78.91
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,143.09,102.52
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,164.43,122.09
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,207.14,155.53
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,255.39,193.01
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,264.04,201.03
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,263.91,201.18
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,291.08,221.11
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,318.0,240.37
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,346.58,261.06
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,375.18,281.52
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,476.42,355.89
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,586.83,434.38
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,629.21,463.23
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,672.05,492.49
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,765.12,559.67
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,861.89,626.27
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,826.69,597.99
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,776.72,559.43
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,798.65,576.33
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,814.14,588.59
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,770.3,554.78
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,723.6,519.17
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,670.7,482.44
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,616.97,444.73
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,540.9,391.8
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,472.85,343.66
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,517.15,376.09
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,566.54,411.02
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,349.73,257.73
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,142.25,103.7
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,159.81,117.54
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,177.24,130.9
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,132.28,96.91
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,87.75,62.88
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,118.92,87.17
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,149.99,111.23
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,150.72,112.28
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,151.39,113.39
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,155.52,116.98
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,158.99,120.02
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,139.03,105.05
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,119.59,90.34
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,100.1,75.12
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,80.86,59.85
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,62.9,45.41
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,45.14,30.84
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,30.19,19.39
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,14.84,5.17
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,7.63,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.85,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.78,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.7,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.63,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,6.02,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.42,0.4
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,8.82,1.5
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,10.21,2.58
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,20.45,10.74
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,30.7,18.81
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,54.03,37.17
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,77.42,55.36
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,92.43,66.72
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,107.47,77.99
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,154.86,114.14
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,202.78,150.15
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,457.42,340.33
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,718.83,521.97
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,816.79,592.22
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,910.8,657.34
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,847.19,609.33
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,764.75,547.03
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,793.99,568.29
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,822.01,587.97
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,885.95,634.73
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,940.43,674.22
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,930.6,667.95
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,917.91,660.37
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,901.24,648.95
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,881.66,635.72
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,800.31,578.68
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,724.14,524.25
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,719.43,523.39
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,709.77,518.63
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,675.67,497.19
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,639.0,473.6
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,597.8,445.35
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,554.53,414.94
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,404.56,303.75
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,275.77,206.45
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,181.6,135.75
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,91.21,66.31
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,79.57,57.61
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,67.93,48.72
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,56.72,40.01
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,45.53,31.15
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,35.28,22.93
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,25.04,14.56
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,16.22,7.77
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.4,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.81,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.63,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,24.56,12.12
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,40.96,28.49
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,65.18,44.91
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,95.21,67.54
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,127.11,92.65
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,162.0,120.53
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,187.51,141.94
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,209.01,159.37
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,262.36,200.08
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,320.23,243.81
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,362.53,275.16
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,405.91,306.7
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,466.36,351.02
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,527.4,395.0
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,632.37,472.77
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,745.11,552.59
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,786.25,578.36
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,825.38,602.97
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,853.98,619.48
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,884.54,637.21
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,910.09,652.85
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,932.62,666.58
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,949.64,675.46
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,963.41,682.34
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,970.98,686.78
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,975.23,689.28
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,974.68,689.33
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,970.84,687.43
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,961.75,681.93
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,949.36,674.47
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,601.84,442.8
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,230.5,167.87
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,163.09,118.74
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,96.37,68.44
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,116.93,84.27
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,137.46,99.97
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,202.52,149.67
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,266.82,198.28
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,271.99,202.53
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,272.68,203.61
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,251.18,188.37
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,229.79,173.07
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,225.25,170.15
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,218.51,165.17
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,189.9,143.47
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,161.84,121.86
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,133.58,99.7
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,106.57,78.39
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,81.25,58.64
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,57.88,40.3
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,38.23,25.85
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,19.5,7.96
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,10.01,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.48,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,24.26,11.57
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,37.06,25.23
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,70.4,41.8
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,113.94,70.92
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,160.13,106.45
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,213.32,149.6
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,266.98,194.06
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,323.65,240.58
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,378.64,285.46
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,436.11,331.1
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,490.88,373.03
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,547.39,415.01
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,548.77,412.78
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,527.64,393.36
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,551.67,408.65
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,572.61,421.09
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,614.68,449.5
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,657.28,477.63
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,774.74,561.44
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,887.08,633.9
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,861.05,613.22
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,812.34,574.52
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,816.65,574.86
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,812.95,569.73
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,834.25,582.68
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,848.01,590.71
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,812.44,565.08
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,781.01,542.43
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,882.99,615.79
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,958.84,663.85
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,941.66,652.29
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,921.11,639.75
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,894.19,624.57
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,864.3,607.47
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,822.62,583.2
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,784.72,561.01
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,742.17,535.31
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,698.06,507.41
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,650.03,475.54
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,600.9,441.94
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,547.54,404.69
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,494.5,366.43
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,437.67,323.62
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,382.25,280.54
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,324.23,234.61
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,269.44,190.22
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,212.85,144.49
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,161.79,103.66
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,110.57,65.69
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,68.93,38.7
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,32.71,21.17
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,21.18,8.65
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,12.87,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,10.48,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,21.58,9.35
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,33.93,22.59
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,68.99,38.15
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,115.52,68.18
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,164.32,105.95
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,219.83,151.36
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,274.98,197.49
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,335.17,247.17
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,330.01,248.64
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,288.95,218.68
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,413.25,313.28
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,565.62,426.18
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,617.59,463.28
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,667.23,498.33
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,714.79,529.12
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,760.96,557.75
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,802.04,582.51
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,840.82,605.44
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,874.67,625.3
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,905.79,643.29
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,931.3,658.97
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,953.55,672.67
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,970.99,682.02
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,984.98,689.29
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,993.02,694.39
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,997.49,697.42
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,996.44,696.17
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,991.84,692.83
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,982.23,687.5
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,969.09,680.07
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,950.13,669.06
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,927.87,655.99
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,900.49,639.65
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,870.1,621.31
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,834.81,599.66
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,797.03,576.21
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,754.83,549.33
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,710.69,520.88
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,661.59,488.16
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,612.61,453.55
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,558.48,415.12
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,504.24,375.35
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,445.89,330.54
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,389.12,285.64
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,328.78,237.32
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,272.4,190.93
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,214.19,143.22
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,161.49,100.57
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,109.94,62.17
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,66.82,34.77
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,29.33,18.26
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,19.62,7.07
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,11.91,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
