Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,9.53,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,20.79,8.38
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,33.17,21.91
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,67.48,37.02
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,113.41,66.64
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,162.54,104.8
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,218.38,150.65
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,273.41,196.93
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,333.48,246.86
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,391.25,294.77
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,449.57,341.85
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,456.69,347.41
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,437.9,331.36
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,544.91,412.62
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,663.39,500.11
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,624.37,465.65
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,547.43,403.97
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,601.25,441.26
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,651.3,474.77
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,685.02,496.39
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,718.28,517.52
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,752.55,540.83
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,792.49,567.6
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,892.16,639.32
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,980.23,694.47
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,952.56,676.16
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,905.07,638.78
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,955.39,677.86
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,986.96,697.04
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,917.68,652.58
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,834.45,591.96
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,889.62,636.18
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,921.82,658.36
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,894.83,642.58
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,864.9,625.14
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,826.23,600.71
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,790.0,577.76
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,747.26,549.97
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,702.84,520.76
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,653.92,486.43
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,604.22,450.79
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,550.51,412.17
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,496.29,372.03
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,438.86,327.67
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,383.03,283.32
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,324.55,236.35
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,269.28,190.94
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,212.53,144.57
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,161.6,103.51
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,109.79,64.81
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,67.97,37.78
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,32.42,20.71
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,21.26,7.5
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,12.87,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.72,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,25.4,10.97
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,42.97,29.96
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,72.99,45.89
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,116.41,74.32
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,163.01,109.93
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,217.15,153.4
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,272.89,198.67
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,334.92,249.04
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,392.0,295.41
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,451.57,342.35
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,508.5,385.4
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,567.8,428.75
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,620.59,466.58
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,672.94,502.94
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,721.91,535.96
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,769.85,566.2
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,808.09,589.23
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,847.51,612.76
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,882.11,632.78
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,914.12,650.9
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,939.67,666.4
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,962.04,679.91
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,980.64,689.65
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,995.9,697.33
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,1003.33,701.64
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,1007.23,703.91
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,1007.15,702.37
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,1003.55,698.79
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,993.0,692.47
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,978.95,684.1
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,960.01,671.67
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,937.7,657.2
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,910.4,642.03
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,880.11,624.87
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,844.33,602.97
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,806.03,579.25
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,762.62,551.7
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,717.36,522.63
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,669.81,490.78
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,618.81,455.04
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,564.1,416.46
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,509.39,376.61
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,450.41,331.64
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,391.69,285.63
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,331.81,238.45
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,274.95,192.36
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,216.16,144.45
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,163.12,101.78
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,110.31,62.75
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,66.43,34.94
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,29.31,18.04
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,19.68,5.76
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,11.91,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,8.58,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,21.26,7.75
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,34.83,23.2
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,67.86,38.5
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,115.09,69.37
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,163.64,106.85
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,219.3,152.17
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,274.31,197.83
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,335.34,247.92
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,392.31,294.24
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,452.25,341.33
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,508.73,383.63
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,566.33,425.15
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,618.88,462.26
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,670.78,497.68
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,716.79,527.12
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,763.29,555.51
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,804.6,581.43
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,843.66,605.65
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,877.51,625.05
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,908.59,642.51
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,934.39,656.52
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,956.99,668.49
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,974.8,677.95
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,989.2,685.38
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,997.17,690.39
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,1001.59,693.38
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,1001.48,692.73
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,997.8,690.01
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,988.1,684.71
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,974.88,677.35
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,955.75,666.75
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,933.26,654.05
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,905.74,637.79
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,875.21,619.56
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,839.65,598.23
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,801.57,575.03
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,758.74,549.31
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,714.0,521.87
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,664.52,488.95
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,615.24,454.22
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,560.54,415.48
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,505.78,375.42
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,447.19,330.54
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,390.08,285.46
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,329.11,236.78
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,272.19,190.09
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,213.22,141.98
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,160.11,99.23
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,107.99,60.69
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,64.73,33.46
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,28.79,17.57
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,18.91,4.47
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,15.59,3.7
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,30.9,19.82
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,66.37,35.69
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,113.34,66.09
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,163.11,104.5
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,219.8,150.66
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,275.24,196.88
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,335.51,246.37
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,394.26,293.71
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,453.67,340.0
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,510.04,382.56
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,567.16,424.16
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,620.1,461.4
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,670.58,495.82
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,718.33,526.2
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,764.53,554.41
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,805.49,578.72
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,844.2,601.24
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,878.23,620.94
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,909.45,638.73
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,935.33,654.44
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,957.98,668.21
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,975.38,677.4
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,989.3,684.54
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,997.25,689.54
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,1001.65,692.53
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,1001.02,691.14
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,996.83,687.72
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,987.12,682.47
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,973.89,675.16
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,955.26,664.98
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,933.26,652.7
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,905.26,635.88
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,874.26,617.15
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,837.84,595.16
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,799.18,571.51
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,756.69,545.98
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,712.33,518.8
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,664.79,487.04
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,613.84,451.37
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,559.49,413.05
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,505.09,373.46
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,446.86,329.1
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,389.91,284.4
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,328.5,235.55
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,271.2,188.78
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,212.8,141.23
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,159.9,98.74
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,107.25,60.01
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,63.53,32.59
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,27.99,16.87
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,18.13,3.05
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,10.96,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,14.32,2.46
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,29.23,18.39
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,65.27,33.74
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,113.57,65.03
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,163.55,103.83
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,220.2,150.39
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,276.51,197.8
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,338.41,248.97
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,396.06,295.81
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,455.53,342.42
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,511.96,384.54
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,568.76,425.24
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,621.02,462.17
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,673.31,497.94
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,720.22,527.61
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,765.33,555.24
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,806.62,581.09
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,845.59,605.2
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,879.58,625.0
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,910.58,642.78
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,936.44,658.59
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,959.09,672.43
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,975.98,681.34
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,989.4,688.19
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,997.83,693.48
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,1002.7,696.73
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,1001.52,695.33
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,996.81,691.87
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,986.15,685.53
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,972.0,677.16
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,922.25,646.82
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,860.77,603.6
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,877.63,620.6
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,872.34,618.01
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,837.13,596.44
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,799.42,573.25
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,756.14,547.04
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,711.03,519.21
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,664.24,487.94
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,613.82,452.62
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,559.19,413.92
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,504.58,374.0
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,446.4,329.58
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,389.3,284.63
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,328.28,235.94
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,271.35,189.29
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,212.62,141.26
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,159.06,97.98
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,106.5,59.2
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,62.82,31.89
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,27.2,16.15
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,17.36,1.45
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,10.48,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,15.24,2.41
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,30.19,19.14
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,66.85,35.92
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,114.46,67.01
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,163.95,105.15
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,220.5,151.17
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,276.93,198.23
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,337.82,248.18
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,332.26,249.56
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,291.21,220.08
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,417.03,315.28
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,569.98,427.26
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,622.67,463.2
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,674.7,498.09
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,719.8,526.27
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,765.35,553.4
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,711.12,511.38
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,624.02,444.96
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,664.18,471.27
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,704.61,496.35
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,835.98,588.71
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,956.64,664.84
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,888.42,618.43
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,790.98,548.64
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,904.01,629.01
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,995.59,686.37
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,992.89,684.95
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,986.77,682.46
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,976.79,677.17
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,963.43,669.89
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,942.96,658.74
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,919.44,645.65
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,891.94,629.56
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,861.61,611.59
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,828.49,592.03
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,788.21,567.52
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,744.97,541.57
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,700.17,513.73
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,650.53,480.02
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,600.14,444.84
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,545.82,406.27
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,491.83,366.75
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,391.52,291.54
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,309.82,230.06
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,295.25,216.18
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,264.32,186.91
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,207.55,140.18
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,155.72,98.18
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,104.88,60.75
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,62.2,33.54
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,28.28,16.93
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,16.55,0.0
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,10.01,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,15.65,1.93
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,30.99,19.73
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,65.23,36.38
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,110.6,66.48
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,159.48,104.1
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,214.5,148.71
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,269.25,194.27
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,328.95,243.34
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,342.89,258.18
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,332.34,251.2
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,433.94,328.32
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,559.05,421.24
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,611.89,458.33
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,664.34,494.34
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,711.9,525.72
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,758.22,554.53
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,795.91,577.14
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,834.9,600.36
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,868.94,620.05
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,900.27,637.84
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,926.38,653.16
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,949.39,666.5
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,966.28,675.04
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,979.8,681.56
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,987.95,685.83
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,992.65,688.11
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,990.94,685.14
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,985.79,680.25
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,975.78,673.92
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,962.37,665.66
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,943.25,653.98
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,920.95,640.44
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,893.26,623.16
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,862.72,604.14
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,825.82,581.49
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,790.97,560.07
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,747.53,532.91
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,702.45,504.48
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,653.09,471.28
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,602.94,436.77
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,548.05,398.96
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,492.96,359.79
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,434.74,316.57
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,378.31,273.35
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,318.8,227.02
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,262.8,182.32
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,205.54,136.79
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,154.5,96.7
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,102.71,59.28
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,61.69,33.61
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,28.72,17.09
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,17.49,0.0
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,10.01,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,16.48,1.49
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,32.62,20.99
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,65.07,36.81
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,110.83,66.66
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,160.37,104.85
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,216.1,150.06
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,271.07,195.25
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,332.06,244.71
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,389.1,290.81
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,448.35,337.12
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,505.46,380.5
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,562.93,422.76
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,616.0,460.18
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,668.54,495.97
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,716.77,526.06
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,760.51,551.54
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,801.4,576.66
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,840.07,599.98
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,874.04,619.05
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,905.27,636.15
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,930.76,651.24
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,953.08,664.39
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,970.64,673.24
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,984.83,680.07
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,993.1,684.8
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,997.86,687.52
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,996.61,685.76
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,991.85,682.0
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,981.61,676.01
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,967.9,668.04
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,948.86,657.27
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,926.52,644.51
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,898.25,627.29
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,867.06,608.24
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,828.92,585.04
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,793.06,563.17
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,749.28,535.91
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,703.84,507.28
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,653.93,473.79
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,603.29,438.81
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,548.39,400.79
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,493.2,361.31
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,434.39,317.3
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,377.53,273.41
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,317.99,226.71
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,261.89,181.65
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,204.25,135.69
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,153.13,95.53
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,101.0,57.83
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,59.67,32.0
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,27.57,15.97
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,16.68,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,9.53,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,18.67,1.31
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,36.25,23.86
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,67.48,41.42
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,110.98,70.61
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,156.96,105.63
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,210.71,148.51
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,264.39,192.1
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,327.15,242.59
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,383.44,287.61
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,442.54,333.4
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,498.87,375.06
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,557.06,416.53
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,609.75,453.43
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,661.63,488.62
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,709.49,520.3
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,756.31,549.46
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,797.82,574.35
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,837.36,597.61
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,871.92,617.39
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,903.94,635.37
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,929.96,650.79
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,952.94,664.35
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,963.09,668.61
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,977.87,675.9
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,985.84,680.45
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,990.43,683.08
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,989.13,681.29
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,984.45,677.58
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,973.52,671.16
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,959.26,662.83
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,939.38,649.75
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,923.56,639.33
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,894.77,623.49
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,863.2,605.87
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,825.91,583.2
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,786.59,559.05
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,742.6,531.62
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,697.12,502.37
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,647.69,469.03
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,597.92,434.67
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,542.4,396.28
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,487.42,357.03
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,428.99,313.42
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,372.71,270.15
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,313.9,224.27
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,258.92,180.4
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,200.3,133.99
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,149.81,94.51
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,100.28,58.96
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,60.49,33.94
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.82,16.8
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,15.86,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,9.05,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,15.73,0.0
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,31.12,19.53
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,64.26,35.84
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,110.07,65.85
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,159.75,104.0
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,215.76,149.22
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,271.62,195.25
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,333.48,245.62
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,390.76,291.72
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,450.32,338.04
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,508.36,381.75
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,567.17,424.54
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,620.14,461.7
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,672.56,497.26
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,718.4,526.33
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,765.17,554.75
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,806.76,580.72
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,846.13,605.02
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,879.87,624.62
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,910.83,642.34
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,936.99,657.36
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,959.95,670.37
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,978.54,680.7
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,993.8,689.03
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,1001.65,694.33
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,1005.92,697.58
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,1005.09,696.72
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,1000.66,693.73
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,990.17,687.84
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,976.14,679.86
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,957.18,669.16
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,934.84,656.35
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,799.93,567.9
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,657.89,466.47
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,747.09,535.26
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,799.74,573.74
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,756.55,546.99
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,711.47,519.14
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,661.51,485.82
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,611.9,450.78
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,556.57,410.68
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,501.25,369.51
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,441.71,324.12
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,383.75,278.62
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,322.14,229.65
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,264.74,182.85
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,205.57,134.99
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,152.63,92.88
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,99.85,54.63
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,56.78,28.31
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,24.16,13.03
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,13.43,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,8.1,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
