Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,17.1,0.0
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,33.35,21.24
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,64.55,37.5
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,109.48,67.41
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,156.58,103.38
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,211.43,147.39
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,267.35,193.1
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,327.94,242.22
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,384.9,287.9
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,444.43,334.12
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,500.96,376.87
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,559.41,419.68
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,611.99,456.76
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,664.2,492.4
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,712.99,524.25
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,760.7,553.56
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,802.26,578.53
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,836.9,598.68
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,871.17,618.4
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,902.82,636.25
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,928.4,651.49
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,950.87,664.81
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,968.65,674.27
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,983.12,681.75
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,991.23,684.98
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,995.85,686.21
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,994.99,684.63
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,990.64,681.07
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,980.35,675.42
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,966.63,667.77
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,946.67,656.33
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,923.51,642.94
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,895.4,626.41
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,864.42,607.99
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,828.47,586.27
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,790.1,562.79
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,750.22,539.21
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,704.65,511.4
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,653.86,477.38
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,602.39,441.59
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,516.54,379.94
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,440.02,324.08
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,370.66,272.79
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,306.06,224.38
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,259.62,188.77
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,214.34,153.16
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,169.5,117.85
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,128.13,85.42
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,88.29,55.76
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,54.06,32.15
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,29.76,17.03
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,14.68,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.63,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,17.03,0.0
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,33.07,20.93
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,60.04,37.48
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,96.8,63.32
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,136.31,94.13
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,180.32,129.46
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,194.86,144.79
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,196.34,147.82
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,308.21,231.7
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,450.54,338.88
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,450.33,338.41
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,422.95,316.0
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,493.83,367.76
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,577.92,427.39
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,622.78,457.17
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,667.46,486.34
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,754.83,548.3
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,840.74,603.54
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,874.35,622.7
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,905.13,640.2
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,930.98,655.81
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,953.67,669.44
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,968.28,676.62
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,979.21,681.6
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,986.68,685.96
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,990.72,688.32
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,988.79,685.99
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,983.44,681.69
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,973.28,675.64
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,959.77,667.63
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,939.63,655.84
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,916.44,642.17
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,894.2,628.6
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,862.31,608.85
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,825.7,586.26
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,786.84,562.07
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,743.13,535.38
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,697.87,507.06
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,647.43,472.41
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,596.28,436.53
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,541.38,397.93
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,486.8,358.37
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,428.41,314.15
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,371.83,270.08
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,311.79,222.92
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,255.56,177.73
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,197.86,131.47
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,145.57,90.41
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,95.68,54.66
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,55.83,30.0
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,27.84,15.24
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,17.16,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,17.44,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,34.08,21.63
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,65.05,39.35
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,108.78,68.72
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,150.4,100.78
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,198.45,139.6
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,251.96,183.53
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,310.33,230.83
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,374.16,281.25
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,442.15,333.77
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,499.05,376.18
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,557.83,418.54
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,610.57,455.76
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,662.41,491.2
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,710.43,521.9
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,757.36,549.76
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,799.26,574.34
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,839.2,597.14
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,872.91,616.09
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,903.99,633.18
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,930.36,648.13
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,953.7,661.11
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,965.18,665.76
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,972.65,668.09
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,980.86,672.39
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,985.76,674.76
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,983.84,671.69
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,978.61,666.79
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,968.11,660.25
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,954.39,651.91
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,934.62,640.44
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,911.87,627.23
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,883.51,609.73
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,852.57,590.67
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,813.38,566.8
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,770.2,539.69
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,725.68,512.29
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,680.12,483.6
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,589.12,421.14
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,506.09,363.2
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,469.78,339.23
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,426.72,309.48
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,377.85,273.88
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,328.84,237.17
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,275.86,197.18
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,225.85,158.95
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,184.11,125.48
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,142.75,92.14
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,95.14,58.38
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,57.33,33.93
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,28.52,15.52
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,12.39,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.46,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.92,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.77,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.63,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.48,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,8.34,1.21
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,33.89,22.06
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,59.53,42.55
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,125.33,94.29
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,192.88,145.89
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,194.73,146.62
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,195.77,146.94
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,258.12,193.57
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,319.84,238.53
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,477.99,354.35
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,647.0,471.15
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,712.22,514.0
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,780.84,559.18
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,772.39,550.47
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,749.53,533.29
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,720.16,510.42
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,677.38,478.89
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,686.87,483.55
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,695.23,486.92
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,763.93,531.63
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,823.22,568.64
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,828.85,570.01
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,839.65,575.06
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,666.44,464.11
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,485.25,343.26
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,609.56,431.51
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,727.15,508.95
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,768.19,538.62
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,795.59,560.59
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,761.39,541.28
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,725.61,520.97
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,576.91,420.97
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,443.72,327.41
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,498.42,371.87
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,535.69,401.29
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,380.0,286.85
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,244.74,185.01
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,265.5,201.9
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,273.06,206.88
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,229.61,173.36
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,190.59,143.25
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,150.97,111.79
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,114.05,82.38
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,78.83,55.19
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,48.64,32.14
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,26.63,14.33
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,6.67,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,12.53,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,24.97,14.33
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,46.5,31.57
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,69.5,50.44
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,94.6,70.68
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,121.75,92.51
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,85.84,64.03
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,45.54,31.54
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,59.07,42.38
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,72.63,53.11
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,124.84,94.5
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,177.73,135.71
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,321.15,247.68
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,468.52,358.9
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,497.43,378.78
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,525.18,397.94
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,541.52,408.39
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,556.06,417.47
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,551.2,412.37
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,544.16,405.78
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,581.34,432.26
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,618.78,458.5
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,333.25,251.69
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,42.09,27.5
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,120.05,88.62
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,198.78,148.99
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,120.07,88.44
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,42.1,27.58
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,124.7,92.27
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,207.91,156.02
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,265.62,199.51
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,323.36,242.51
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,249.86,187.59
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,177.32,132.79
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,121.93,90.36
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,67.2,47.68
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,126.76,94.61
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,186.45,140.94
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,198.4,150.37
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,209.95,159.62
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,149.14,113.09
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,89.47,66.51
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,80.1,59.33
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,70.74,52.03
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,60.93,44.36
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,51.12,36.57
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,41.8,28.96
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,32.49,21.23
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,23.65,13.82
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,14.82,6.34
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,8.33,0.54
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.91,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,8.34,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,16.69,7.76
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,31.58,20.03
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,46.36,32.58
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,62.98,46.49
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,79.72,60.26
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,60.46,44.27
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,40.88,28.03
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,98.88,74.98
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,157.44,121.25
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,145.25,111.08
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,132.7,100.8
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,144.26,109.6
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,155.96,118.42
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,170.4,129.11
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,185.05,139.86
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,212.62,160.66
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,240.5,181.45
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,214.83,161.37
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,189.06,141.4
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,207.47,155.28
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,225.96,169.04
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,217.6,162.63
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,209.18,156.26
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,255.98,191.36
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,302.99,226.03
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,306.37,228.42
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,309.64,230.92
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,274.55,205.06
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,239.59,179.2
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,351.31,262.86
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,456.6,339.18
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,550.47,408.57
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,637.37,471.43
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,555.26,412.94
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,484.14,362.05
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,451.77,339.64
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,419.53,316.86
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,395.53,300.15
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,370.6,282.47
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,423.61,325.74
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,453.4,348.99
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,338.38,260.25
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,246.68,189.7
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,208.47,159.94
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,172.23,131.14
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,135.83,101.74
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,101.95,74.38
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,70.98,49.89
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,44.13,28.89
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,24.13,11.6
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,5.72,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,9.73,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,19.49,9.97
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,35.64,23.34
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,51.72,36.96
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,70.67,52.8
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,89.78,68.49
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,105.79,81.21
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,121.84,93.69
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,167.15,129.31
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,217.82,168.65
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,270.56,208.73
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,326.87,250.75
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,415.98,317.79
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,515.13,390.23
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,376.11,285.36
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,218.72,164.14
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,310.97,233.49
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,401.03,298.07
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,513.17,376.85
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,621.68,449.28
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,509.18,368.73
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,383.13,278.59
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,224.42,164.58
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,76.83,53.88
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,152.85,112.13
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,229.59,168.64
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,240.66,176.4
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,251.65,184.49
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,234.6,172.06
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,217.55,159.74
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,123.97,90.13
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,31.75,19.3
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,58.86,40.7
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,86.01,61.91
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,60.68,42.24
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,35.43,22.52
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,88.69,64.44
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,142.35,106.04
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,173.46,130.27
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,204.05,154.14
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,137.3,103.32
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,71.71,52.12
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,40.43,27.22
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,9.28,1.94
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,7.88,0.83
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,6.49,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,5.09,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.7,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.77,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.85,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.92,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,7.41,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,14.83,6.12
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,28.32,17.3
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,41.82,28.7
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,57.07,41.36
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,72.4,53.83
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,97.51,73.92
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,122.81,93.74
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,166.55,127.91
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,215.62,165.87
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,275.57,211.5
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,344.62,263.17
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,409.63,311.73
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,479.76,363.27
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,443.0,333.43
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,391.71,292.99
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,440.04,328.21
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,489.79,363.6
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,530.29,391.73
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,563.42,414.54
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,504.08,371.22
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,450.9,332.11
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,459.66,337.68
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,468.16,342.8
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,541.09,395.13
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,624.02,452.92
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,705.04,510.63
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,793.63,572.02
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,558.29,408.97
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,317.95,234.27
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,416.47,307.62
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,505.49,371.57
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,548.99,403.44
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,580.45,426.89
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,557.27,411.26
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,533.25,395.22
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,430.79,321.84
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,328.15,246.57
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,382.17,289.35
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,421.44,319.8
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,381.72,290.9
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,342.09,261.77
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,274.35,210.07
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,211.29,161.64
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,179.67,137.16
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,148.67,112.59
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,118.32,88.19
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,89.69,65.06
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,63.12,44.03
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,39.31,25.13
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,21.61,8.24
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,4.77,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,10.01,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,19.49,9.71
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,37.35,24.58
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,55.28,39.66
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,75.76,56.67
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,96.48,73.57
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,98.16,74.64
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,99.59,75.41
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,127.89,97.7
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,156.66,119.99
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,184.01,140.67
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,212.1,161.64
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,237.65,180.66
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,263.64,199.82
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,339.84,256.22
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,414.19,309.59
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,385.36,287.11
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,354.3,263.41
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,390.41,289.31
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,426.99,314.9
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,573.08,419.38
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,723.69,521.04
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,679.26,486.96
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,641.22,458.7
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,673.27,480.63
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,704.63,501.25
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,713.81,507.39
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,721.71,512.95
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,762.83,541.77
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,791.58,562.2
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,563.31,408.06
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,333.41,244.15
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,305.71,225.61
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,278.21,205.95
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,339.84,252.11
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,393.31,291.41
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,450.61,335.53
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,493.44,368.77
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,343.88,259.46
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,196.87,148.41
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,321.85,246.71
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,416.77,316.95
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,327.91,249.19
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,252.98,192.28
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,213.6,161.63
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,175.2,130.92
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,137.63,100.5
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,102.57,72.16
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,69.37,46.45
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,40.57,24.87
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,18.88,5.54
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,16.68,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,29.3,17.14
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,60.35,35.31
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,105.07,66.01
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,143.69,99.07
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,179.13,130.37
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,243.05,180.25
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,323.09,243.46
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,342.59,261.85
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,343.24,263.28
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,384.43,294.37
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,425.09,324.15
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,533.96,407.73
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,659.2,501.31
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,613.84,462.15
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,532.76,397.21
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,683.36,510.8
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,837.53,618.67
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,872.71,638.92
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,905.42,658.19
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,923.97,669.08
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,946.27,682.55
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,966.35,694.9
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,974.79,699.84
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,982.83,704.34
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,987.47,706.78
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,984.71,704.61
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,978.56,700.46
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,967.55,693.34
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,953.26,684.26
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,931.51,670.85
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,906.86,655.64
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,762.0,556.17
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,611.31,446.9
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,711.07,524.65
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,775.15,573.31
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,730.17,543.03
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,683.87,511.56
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,519.83,391.15
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,372.28,279.7
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,264.88,200.31
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,167.46,126.2
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,182.98,138.89
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,192.71,146.45
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,163.43,123.89
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,135.02,101.71
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,106.87,79.37
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,80.34,58.2
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,56.05,38.83
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,33.82,20.79
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,17.18,3.27
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
