Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,9.53,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,18.56,8.66
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,36.45,23.67
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,54.39,38.73
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,76.09,56.64
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,98.24,74.65
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,101.46,77.05
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,104.28,78.96
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,139.32,106.54
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,175.4,134.56
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,183.29,139.99
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,190.93,145.19
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,185.63,140.65
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,180.05,135.94
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,183.59,138.38
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,187.16,140.86
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,213.86,161.04
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,240.85,181.25
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,295.33,221.55
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,359.18,267.91
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,375.21,279.16
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,391.2,290.52
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,368.99,273.47
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,337.27,249.66
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,335.05,248.0
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,332.69,246.21
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,341.97,252.99
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,351.11,259.66
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,359.62,265.89
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,377.69,279.02
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,399.56,295.12
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,420.89,310.76
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,330.11,245.32
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,235.43,175.65
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,194.7,145.28
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,154.46,114.81
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,87.02,63.06
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,20.48,10.71
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,30.25,18.59
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,40.01,26.48
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,36.74,23.95
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,33.46,21.42
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,19.96,10.58
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,6.49,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,5.56,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.63,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.7,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.78,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.85,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.92,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.46,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,14.3,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,26.89,14.95
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,51.01,33.36
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,81.51,56.74
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,115.02,83.68
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,152.17,113.97
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,206.69,157.03
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,269.4,206.85
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,209.09,162.18
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,127.02,97.25
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,162.8,125.21
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,199.48,153.12
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,174.42,132.99
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,148.78,112.57
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,300.33,229.01
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,462.93,346.16
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,418.27,310.95
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,377.06,279.44
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,437.89,322.01
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,500.2,363.49
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,527.6,381.81
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,555.03,400.4
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,430.24,313.24
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,296.43,217.51
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,273.78,201.91
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,251.08,185.52
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,235.6,174.38
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,220.06,163.1
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,285.16,211.35
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,350.5,258.59
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,376.45,277.28
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,392.6,289.2
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,379.23,279.91
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,365.79,270.73
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,303.91,226.24
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,251.34,187.93
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,240.19,180.59
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,229.05,173.04
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,206.21,156.12
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,183.71,139.34
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,191.48,145.96
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,198.26,151.68
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,217.36,166.99
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,229.75,176.17
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,193.73,147.84
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,158.65,119.79
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,123.7,91.5
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,91.11,65.1
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,61.08,41.49
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,35.32,21.36
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,17.3,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,15.73,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,27.97,15.51
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,59.13,34.86
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,103.62,65.89
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,88.69,61.15
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,52.06,37.2
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,45.99,32.14
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,39.95,27.04
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,67.47,49.21
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,95.1,71.11
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,185.18,141.81
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,277.88,212.39
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,344.68,262.72
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,421.92,319.93
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,466.96,351.67
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,513.33,384.0
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,618.05,460.89
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,731.74,541.74
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,820.28,604.89
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,908.0,661.84
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,692.93,511.57
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,429.71,315.61
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,597.03,438.89
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,767.05,557.45
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,668.92,486.98
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,568.07,414.66
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,802.5,587.71
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,990.24,713.3
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,853.05,618.86
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,689.37,499.75
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,754.54,548.99
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,812.38,591.24
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,673.11,493.01
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,541.39,398.07
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,683.6,508.15
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,785.24,583.08
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,739.96,552.27
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,693.17,521.04
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,640.22,483.35
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,587.05,444.68
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,530.13,403.05
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,473.63,360.46
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,413.22,313.01
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,355.17,266.13
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,293.99,216.32
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,237.36,169.24
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,178.63,121.21
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,126.46,79.66
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,77.08,44.22
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,39.88,21.03
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,15.37,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,15.73,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,28.15,15.26
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,59.81,34.56
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,105.58,66.13
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,153.87,103.67
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,211.17,150.29
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,269.54,198.8
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,332.77,250.87
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,391.13,299.09
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,452.36,348.37
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,511.08,393.98
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,571.75,439.81
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,527.3,403.53
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,444.06,336.84
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,606.55,461.64
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,781.27,587.26
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,819.43,611.43
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,859.48,637.51
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,895.1,659.08
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,928.08,678.71
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,954.02,694.95
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,976.7,709.09
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,993.08,717.73
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,1005.88,724.14
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,1013.57,728.52
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,1017.63,730.7
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,1015.54,729.36
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,1009.81,725.85
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,997.99,718.53
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,982.64,709.06
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,961.44,694.47
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,936.97,677.87
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,907.01,660.16
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,874.15,640.45
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,837.16,616.57
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,793.21,587.83
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,747.39,557.4
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,700.1,525.38
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,646.16,486.97
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,592.75,448.09
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,534.49,405.23
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,477.11,361.83
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,415.82,313.75
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,357.41,266.74
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,295.35,216.69
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,238.13,169.58
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,177.39,120.33
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,126.62,80.17
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,77.26,45.02
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,40.49,21.82
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,17.05,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,13.82,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,24.79,12.48
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,60.69,31.68
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,110.51,65.3
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,162.43,106.56
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,222.83,157.01
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,281.55,207.01
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,346.06,261.06
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,407.01,311.27
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,469.41,360.96
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,529.21,407.11
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,590.19,452.6
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,642.77,491.4
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,696.14,529.02
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,745.54,560.92
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,793.36,591.19
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,755.66,561.34
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,678.82,500.72
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,814.56,600.21
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,940.14,681.71
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,965.91,696.74
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,988.25,710.36
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,1002.83,717.62
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,1013.52,722.52
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,1020.29,726.51
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,1023.34,728.31
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,1020.17,726.31
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,1013.3,722.14
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,1001.75,714.76
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,986.6,705.24
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,963.71,691.22
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,937.63,675.22
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,907.36,656.17
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,874.17,635.2
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,831.78,608.06
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,792.63,582.95
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,746.85,553.11
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,699.54,521.86
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,645.54,483.85
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,591.32,444.83
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,533.92,403.06
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,476.86,360.29
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,415.25,312.22
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,356.28,264.94
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,294.53,215.07
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,237.47,167.99
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,177.88,119.63
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,124.84,77.7
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,74.99,42.3
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,37.5,19.0
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.66,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,13.34,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,24.11,11.7
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,59.55,31.42
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,109.44,65.67
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,160.06,105.5
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,219.33,154.35
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,227.73,169.9
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,205.4,157.15
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,223.88,171.98
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,242.69,186.29
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,279.75,213.88
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,318.01,241.81
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,493.66,375.98
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,686.32,515.37
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,735.56,545.02
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,779.47,571.59
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,821.02,596.85
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,860.29,620.27
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,894.31,639.42
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,925.49,656.61
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,950.77,669.89
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,972.79,681.03
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,990.35,688.81
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,1004.49,694.55
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,1011.1,697.21
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,1014.04,697.86
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,1011.3,696.23
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,1004.91,692.61
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,992.39,685.47
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,976.32,676.35
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,954.93,664.11
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,930.28,649.97
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,813.8,577.3
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,685.67,489.5
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,639.64,461.27
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,594.26,431.96
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,597.36,438.41
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,599.2,443.08
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,568.05,422.82
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,531.99,398.57
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,502.49,377.6
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,462.47,347.81
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,404.94,303.62
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,348.58,258.93
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,287.52,209.95
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,231.2,163.72
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,170.56,114.82
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,120.24,75.27
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,71.44,40.57
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,34.81,17.34
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,13.89,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,13.82,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,24.5,11.69
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,58.2,33.15
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,104.55,65.51
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,152.6,102.85
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,209.26,148.38
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,266.88,195.16
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,328.22,243.64
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,351.07,264.17
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,356.89,269.92
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,451.92,340.77
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,564.05,421.36
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,566.67,420.9
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,548.02,405.64
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,656.36,483.78
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,766.96,558.82
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,742.66,538.15
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,694.43,501.19
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,719.99,517.73
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,743.93,532.31
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,858.19,612.53
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,962.82,679.12
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,980.82,690.0
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,986.54,694.4
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,993.74,699.26
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,997.48,702.09
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,994.22,699.98
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,996.67,701.56
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,984.81,695.04
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,969.51,686.6
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,948.0,674.82
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,923.38,661.01
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,838.4,607.87
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,751.5,548.1
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,670.66,493.06
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,602.44,445.27
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,483.48,360.37
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,374.14,280.15
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,386.57,291.34
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,387.73,293.46
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,425.38,324.21
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,444.39,338.8
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,361.03,274.43
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,288.8,218.36
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,239.38,178.86
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,192.73,140.76
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,145.6,102.39
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,103.08,68.25
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,63.29,38.67
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,31.35,15.93
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,15.73,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,13.34,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,24.06,9.43
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,57.92,32.06
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,104.5,64.49
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,152.98,102.45
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,211.88,150.3
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,268.33,196.99
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,330.13,246.99
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,388.46,293.74
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,449.69,341.22
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,507.18,384.05
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,565.89,426.34
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,619.49,464.22
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,671.81,500.22
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,720.24,531.64
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,767.36,560.74
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,658.89,481.75
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,509.32,371.1
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,584.54,424.84
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,672.04,483.74
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,818.63,587.28
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,962.6,679.52
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,980.12,687.54
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,985.36,689.58
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,992.0,694.1
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,995.18,696.6
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,991.83,695.24
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,994.28,697.63
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,981.85,690.22
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,966.01,680.94
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,943.65,668.3
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,918.28,653.77
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,786.73,566.99
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,656.2,474.65
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,727.71,531.14
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,773.17,566.26
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,726.86,536.67
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,680.78,506.52
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,626.91,469.21
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,573.1,431.01
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,515.65,389.72
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,459.29,347.9
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,399.15,301.44
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,341.59,255.57
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,280.51,206.31
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,222.46,158.63
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,165.23,111.94
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,115.86,72.86
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,67.91,38.73
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,31.87,15.07
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,15.73,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,12.87,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,23.13,8.47
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,57.07,32.48
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,102.86,65.02
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,150.63,102.56
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,206.92,148.53
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,226.52,170.21
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,229.62,176.03
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,266.07,205.23
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,302.02,233.21
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,421.2,325.29
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,559.58,429.54
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,543.62,414.66
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,503.36,381.5
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,627.01,474.8
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,762.58,571.5
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,804.46,598.32
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,844.36,624.27
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,879.75,646.06
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,912.78,666.18
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,938.69,682.57
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,961.5,697.03
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,822.97,600.96
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,651.28,474.57
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,836.96,612.76
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,999.37,723.37
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,998.34,720.36
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,993.72,716.43
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,981.19,710.07
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,965.25,701.6
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,945.1,689.33
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,914.41,670.1
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,891.1,655.56
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,857.92,634.31
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,813.94,605.63
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,768.99,576.08
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,724.03,545.85
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,675.66,511.65
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,541.5,411.75
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,424.63,322.8
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,452.81,346.73
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,457.21,350.3
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,396.05,301.69
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,337.78,254.42
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,277.02,204.75
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,219.38,156.94
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,161.89,110.14
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,112.81,71.44
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,65.23,37.38
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,29.49,13.25
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,14.77,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,12.87,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,24.1,8.55
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,56.18,31.41
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,102.13,63.69
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,128.5,90.8
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,141.7,106.57
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,127.14,97.06
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,104.53,79.63
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,166.58,128.74
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,231.43,179.19
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,168.34,128.98
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,99.88,74.13
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,177.22,134.76
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,256.68,195.6
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,258.05,195.57
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,259.06,195.45
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,213.67,160.58
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,168.12,125.45
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,319.89,240.52
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,471.69,350.75
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,568.06,420.4
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,656.84,483.51
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,735.33,539.52
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,804.38,588.42
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,643.98,473.76
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,480.43,353.82
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,762.96,566.97
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,996.73,726.58
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,694.79,518.07
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,342.65,253.83
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,367.34,273.17
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,381.71,284.0
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,496.12,370.25
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,594.82,443.02
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,705.74,529.89
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,777.2,584.69
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,730.49,553.71
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,682.34,521.91
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,627.38,481.71
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,573.42,441.38
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,361.12,279.84
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,172.05,131.4
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,117.46,88.91
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,64.2,46.51
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,53.92,38.44
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,43.66,30.2
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,33.88,22.13
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,24.11,13.97
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,15.75,6.92
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,7.4,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.81,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
