Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,9.53,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,18.56,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,50.5,28.54
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,96.88,62.41
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,145.44,100.36
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,204.25,147.99
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,262.33,195.91
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,331.11,251.84
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,390.46,300.25
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,453.3,350.11
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,439.6,338.81
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,394.5,302.24
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,534.05,408.99
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,685.59,520.31
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,736.61,553.2
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,786.97,585.15
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,829.46,612.21
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,869.77,637.55
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,904.86,658.2
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,930.17,672.31
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,955.33,687.38
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,977.24,700.32
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,995.99,711.69
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,1011.38,721.01
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,1016.87,724.18
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,1018.64,725.2
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,1014.64,721.28
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,1006.92,715.2
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,993.55,706.76
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,976.61,696.19
2016,9,9,13,45,865.0,117.5,3.0,32.0,857.0,953.24,682.01
2016,9,9,14,0,860.0,116.0,3.0,32.0,835.0,926.57,665.77
2016,9,9,14,15,852.0,114.5,3.0,31.5,805.5,894.04,647.03
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,858.7,626.3
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,821.09,602.62
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,776.21,573.84
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,727.02,542.66
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,676.55,509.82
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,621.59,470.76
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,566.37,430.48
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,453.63,345.88
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,350.88,267.79
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,301.98,229.66
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,254.26,191.29
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,204.73,151.22
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,158.32,113.02
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,112.03,75.63
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,71.64,43.97
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,35.69,17.4
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,12.39,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,9.05,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,18.16,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,52.26,27.0
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,101.55,61.83
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,142.45,97.19
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,182.36,132.09
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,210.68,158.09
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,234.38,178.63
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,186.49,142.9
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,122.96,92.92
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,65.62,47.23
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,9.29,1.86
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,266.18,206.33
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,538.2,404.98
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,658.7,491.86
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,780.61,576.5
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,822.86,603.12
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,862.95,628.98
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,896.92,650.03
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,920.75,664.49
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,945.54,680.49
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,967.12,694.5
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,984.64,706.03
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,998.82,715.58
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,1004.64,719.46
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,1006.8,721.23
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,1002.77,719.71
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,995.11,716.01
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,981.35,708.06
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,964.1,697.97
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,940.56,683.85
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,913.84,667.68
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,881.26,647.23
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,845.95,624.9
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,748.03,558.56
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,646.62,484.33
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,669.57,505.72
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,669.37,509.39
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,561.11,428.55
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,462.98,354.25
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,389.2,299.39
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,327.31,252.23
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,331.45,253.9
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,314.25,235.94
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,250.55,183.05
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,193.08,134.72
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,132.67,85.91
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,82.81,47.93
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,38.31,16.19
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,11.44,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.58,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,17.42,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,51.55,28.07
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,98.94,63.14
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,148.65,103.1
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,208.07,152.48
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,265.33,200.66
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,331.39,254.8
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,391.07,303.15
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,454.12,352.49
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,512.23,396.57
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,571.63,440.1
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,626.16,478.7
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,680.7,516.11
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,730.57,548.89
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,779.37,579.2
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,818.96,604.29
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,859.26,629.7
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,893.83,649.83
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,925.87,668.17
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,950.94,683.27
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,972.86,696.45
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,990.7,705.69
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,1014.69,718.85
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,1020.56,722.11
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,1022.67,723.32
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,1018.96,719.63
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,1011.47,713.8
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,997.26,704.83
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,979.43,693.77
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,956.11,679.89
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,929.44,663.94
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,896.85,644.19
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,861.38,622.52
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,817.24,595.0
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,776.3,569.38
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,727.12,537.86
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,676.59,504.76
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,621.21,466.01
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,565.56,425.99
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,505.16,381.72
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,445.48,336.51
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,381.15,286.34
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,319.91,236.89
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,254.92,183.56
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,196.14,134.52
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,135.75,85.88
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,85.82,47.84
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,37.45,13.75
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,10.48,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,8.58,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,18.03,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,53.24,27.16
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,104.17,64.15
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,156.54,106.09
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,218.81,157.28
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,277.98,205.96
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,342.56,256.84
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,403.12,304.41
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,466.63,352.45
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,525.53,394.69
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,585.27,435.84
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,639.17,471.9
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,693.7,507.16
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,636.57,462.02
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,539.39,389.82
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,705.93,508.74
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,872.16,615.53
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,906.16,633.0
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,937.32,650.37
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,953.96,660.28
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,974.96,673.1
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,990.61,682.72
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,1002.78,690.44
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,1008.38,694.39
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,1010.37,696.38
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,1005.21,692.85
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,996.47,687.35
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,981.7,678.91
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,971.82,673.6
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,947.18,660.84
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,919.46,646.15
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,886.28,628.47
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,850.44,608.85
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,807.57,583.16
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,762.87,555.9
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,713.57,525.09
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,664.67,492.87
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,607.58,453.55
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,550.97,413.39
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,490.1,369.27
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,430.94,324.9
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,366.07,274.29
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,305.43,225.6
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,241.72,174.49
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,182.98,126.62
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,124.47,80.35
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,77.2,44.88
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,33.87,11.97
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,7.63,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,18.08,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,49.27,26.44
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,99.48,61.74
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,150.11,101.88
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,212.94,153.23
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,235.79,176.89
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,241.82,184.52
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,339.96,260.43
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,460.23,351.69
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,460.19,350.06
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,437.06,330.56
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,478.79,359.41
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,520.43,386.83
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,562.69,414.4
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,605.22,441.43
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,637.51,460.62
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,667.81,478.08
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,695.0,494.0
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,721.83,509.45
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,857.39,600.49
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,970.44,667.95
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,934.5,643.88
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,872.94,600.67
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,951.09,656.33
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,1007.21,690.73
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,1001.93,689.64
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,993.05,687.08
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,751.47,533.94
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,472.89,339.04
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,553.35,398.9
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,618.12,445.05
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,752.47,543.83
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,846.31,609.24
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,800.7,580.56
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,753.92,551.86
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,642.32,475.62
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,530.84,396.14
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,546.56,411.06
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,541.92,409.57
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,481.15,364.7
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,422.19,320.02
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,357.51,269.12
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,297.34,220.47
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,232.42,167.86
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,177.07,122.39
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,118.67,76.54
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,72.01,41.82
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,27.57,7.37
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,17.23,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,48.1,25.44
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,97.02,60.07
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,147.05,99.74
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,207.1,148.93
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,266.99,198.88
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,330.88,251.13
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,390.7,299.1
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,453.79,347.97
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,511.56,391.34
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,570.56,434.15
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,530.49,401.73
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,453.72,341.54
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,478.87,358.66
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,502.57,373.94
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,677.18,503.74
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,852.13,624.35
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,736.97,539.66
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,581.58,423.57
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,778.85,568.49
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,962.91,691.61
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,813.2,587.17
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,629.01,453.31
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,480.48,350.14
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,332.7,243.28
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,687.5,506.9
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,987.38,706.86
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,826.59,596.91
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,646.83,467.98
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,795.97,579.88
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,906.55,656.6
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,873.39,634.85
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,837.61,612.35
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,689.68,510.19
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,549.97,407.44
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,617.1,462.45
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,654.84,494.44
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,600.96,455.46
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,547.21,416.03
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,486.2,370.38
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,426.76,324.51
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,365.47,275.36
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,306.65,226.76
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,242.11,173.5
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,184.09,125.06
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,124.63,77.43
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,75.84,40.58
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,26.18,3.88
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,10.24,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,42.67,23.2
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,84.02,55.42
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,130.8,92.57
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,185.49,136.89
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,239.36,180.48
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,303.88,231.55
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,360.49,276.06
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,420.83,322.19
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,477.11,364.13
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,535.8,406.65
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,588.34,443.6
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,641.51,480.07
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,604.94,449.62
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,535.62,396.11
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,678.17,500.13
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,819.31,598.67
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,717.97,522.3
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,585.66,424.71
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,761.92,552.18
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,929.01,666.53
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,942.95,674.03
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,953.87,681.0
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,959.12,684.11
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,961.26,685.4
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,956.67,681.56
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,948.97,675.91
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,934.28,666.92
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,916.69,656.22
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,892.3,641.45
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,865.32,624.85
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,740.15,538.98
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,618.68,453.4
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,579.65,427.46
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,540.6,400.71
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,589.85,439.97
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,618.81,463.49
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,561.6,422.47
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,508.3,383.7
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,396.94,300.81
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,297.35,225.58
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,291.03,220.15
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,276.86,206.16
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,216.57,157.38
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,163.11,113.95
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,109.38,71.48
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,63.43,36.48
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,24.82,1.87
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,15.38,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,49.6,24.45
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,98.92,60.71
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,149.35,100.84
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,211.93,152.15
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,171.74,128.83
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,98.56,74.14
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,140.91,107.46
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,189.67,145.02
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,372.34,287.2
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,577.24,439.17
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,631.91,476.23
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,684.83,511.99
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,733.41,542.49
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,780.64,571.42
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,822.62,597.18
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,862.47,621.25
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,786.22,566.18
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,682.83,489.2
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,829.92,594.36
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,972.34,685.27
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,981.52,687.64
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,996.07,694.83
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,850.94,600.62
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,666.37,471.88
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,847.82,600.5
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,988.35,688.84
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,974.19,679.04
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,956.59,668.83
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,932.28,654.53
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,912.03,642.86
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,878.36,624.44
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,842.03,604.14
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,797.06,576.68
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,750.72,547.95
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,700.71,515.96
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,651.27,482.63
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,595.38,443.64
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,539.72,403.74
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,478.46,359.04
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,418.96,314.18
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,355.96,265.38
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,296.55,217.76
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,232.5,165.75
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,175.43,118.89
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,115.39,71.65
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,68.16,36.36
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,23.93,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,15.96,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,50.36,24.01
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,99.95,60.58
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,153.25,103.1
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,215.48,154.25
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,274.17,203.06
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,338.34,254.8
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,399.2,302.7
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,463.14,350.84
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,520.79,392.26
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,579.07,432.14
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,633.96,467.28
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,687.1,499.27
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,577.91,417.23
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,413.86,296.84
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,435.93,312.98
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,458.06,327.4
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,698.44,494.11
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,923.73,632.73
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,947.99,645.19
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,969.06,658.84
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,984.34,667.85
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,996.13,674.95
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,1000.78,678.36
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,1001.81,679.87
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,926.94,635.81
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,840.41,579.11
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,907.04,627.71
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,956.02,658.56
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,931.51,645.29
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,903.89,630.8
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,869.81,611.44
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,833.2,590.3
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,785.53,561.77
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,739.91,534.16
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,632.21,461.96
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,540.02,397.76
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,538.2,399.81
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,526.45,393.03
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,465.19,348.41
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,406.08,304.19
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,342.98,255.1
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,281.57,206.07
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,219.01,155.91
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,163.83,111.26
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,107.1,67.25
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,61.58,33.42
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,22.49,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,13.67,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,47.2,23.55
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,93.57,58.55
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,143.64,97.98
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,203.97,146.95
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,261.68,194.71
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,329.19,249.43
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,388.99,296.97
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,452.24,345.52
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,510.45,388.92
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,570.26,432.04
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,624.97,470.62
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,679.7,508.06
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,728.57,539.08
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,773.55,566.15
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,814.5,590.8
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,853.41,613.7
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,887.22,631.68
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,918.39,647.66
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,943.31,660.8
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,965.11,671.9
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,978.86,676.65
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,998.71,685.06
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,1003.35,685.61
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,1004.3,684.2
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,999.51,678.12
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,991.05,670.04
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,928.98,632.84
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,848.7,580.33
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,891.66,611.6
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,907.22,620.16
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,873.86,600.75
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,837.8,580.22
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,799.91,559.22
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,754.59,533.18
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,704.62,504.68
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,653.53,473.98
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,593.64,434.45
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,534.43,393.91
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,477.46,353.79
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,420.24,311.69
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,355.9,262.06
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,295.39,213.75
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,230.2,161.46
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,172.22,114.29
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,112.0,67.71
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,63.58,32.03
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,21.43,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
