Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,17.5,3.55,16.5,42.0,40.29,10.44
2016,9,29,7,0,391.0,35.0,3.8,17.0,84.0,106.65,64.51
2016,9,29,7,15,482.5,45.0,3.8,17.5,136.0,164.49,113.25
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,233.58,172.96
2016,9,29,7,45,630.0,61.5,3.8,18.5,244.0,297.08,229.22
2016,9,29,8,0,686.0,68.0,3.8,19.0,300.0,366.44,289.06
2016,9,29,8,15,723.0,73.0,3.9,19.5,355.0,430.09,342.96
2016,9,29,8,30,760.0,78.0,4.0,20.0,410.0,496.9,397.51
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.0,558.52,445.48
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,620.95,492.3
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,677.77,534.09
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,733.88,572.39
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,779.71,602.62
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,827.97,634.19
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.0,870.38,661.01
2016,9,29,10,30,901.0,99.0,4.3,25.0,766.0,910.18,685.73
2016,9,29,10,45,909.0,100.0,4.35,25.5,793.5,944.23,706.55
2016,9,29,11,0,917.0,101.0,4.4,26.0,821.0,975.13,725.14
2016,9,29,11,15,921.5,101.5,4.45,26.0,840.5,998.79,740.31
2016,9,29,11,30,926.0,102.0,4.5,26.0,860.0,1018.83,753.19
2016,9,29,11,45,928.5,102.5,4.55,26.5,871.0,1033.15,760.89
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,1043.59,766.15
2016,9,29,12,15,931.5,103.0,4.6,27.0,883.5,1047.56,768.55
2016,9,29,12,30,932.0,103.0,4.6,27.0,885.0,1047.54,768.53
2016,9,29,12,45,930.5,103.0,4.65,27.0,878.0,1041.55,765.23
2016,9,29,13,0,929.0,103.0,4.7,27.0,871.0,1031.62,759.5
2016,9,29,13,15,925.5,102.5,4.65,27.0,855.0,1015.32,748.81
2016,9,29,13,30,922.0,102.0,4.6,27.0,839.0,995.27,735.79
2016,9,29,13,45,917.0,100.5,4.6,27.0,815.0,969.09,719.2
2016,9,29,14,0,912.0,99.0,4.6,27.0,791.0,939.47,700.34
2016,9,29,14,15,903.5,97.0,4.55,27.0,759.0,902.95,676.4
2016,9,29,14,30,895.0,95.0,4.5,27.0,727.0,863.55,650.56
2016,9,29,14,45,881.0,94.0,4.45,27.0,687.0,818.14,620.36
2016,9,29,15,0,867.0,93.0,4.4,27.0,647.0,770.73,588.51
2016,9,29,15,15,851.0,90.5,4.3,26.5,601.5,722.56,556.73
2016,9,29,15,30,835.0,88.0,4.2,26.0,556.0,668.63,519.53
2016,9,29,15,45,815.5,83.5,4.1,26.0,506.0,609.38,475.14
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,549.88,429.34
2016,9,29,16,15,765.0,75.0,3.65,25.0,401.5,485.07,379.15
2016,9,29,16,30,734.0,71.0,3.3,24.0,347.0,421.94,328.44
2016,9,29,16,45,690.5,64.5,2.95,23.5,291.0,353.23,271.13
2016,9,29,17,0,647.0,58.0,2.6,23.0,235.0,288.87,215.69
2016,9,29,17,15,572.5,50.5,2.4,22.0,180.0,218.84,155.99
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,157.49,103.47
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,92.46,51.49
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,41.19,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,12.32,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,14.5,42.0,41.24,9.41
2016,9,30,7,0,406.0,35.0,2.7,15.0,84.0,109.67,66.66
2016,9,30,7,15,498.5,44.5,2.6,15.0,137.0,168.23,116.65
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,238.13,177.74
2016,9,30,7,45,646.0,60.5,2.45,15.5,246.5,302.3,234.9
2016,9,30,8,0,701.0,67.0,2.4,16.0,303.0,371.73,294.91
2016,9,30,8,15,738.0,72.0,2.2,17.0,358.5,436.67,348.57
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,504.28,401.66
2016,9,30,8,45,800.5,81.0,1.85,19.0,466.5,566.32,448.11
2016,9,30,9,0,826.0,85.0,1.7,20.0,519.0,628.99,492.68
2016,9,30,9,15,844.0,88.0,1.75,20.5,567.0,685.64,533.2
2016,9,30,9,30,862.0,91.0,1.8,21.0,615.0,737.26,567.18
2016,9,30,9,45,874.5,93.5,1.85,21.5,656.5,786.6,598.89
2016,9,30,10,0,887.0,96.0,1.9,22.0,698.0,834.02,628.79
2016,9,30,10,15,896.5,98.0,1.85,22.0,733.0,876.13,654.96
2016,9,30,10,30,906.0,100.0,1.8,22.0,768.0,915.59,679.04
2016,9,30,10,45,912.5,101.5,1.8,22.5,795.5,948.87,698.1
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,978.91,714.94
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,1002.6,728.39
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,1022.63,739.56
2016,9,30,11,45,932.5,103.5,1.7,23.5,871.5,1037.64,746.92
2016,9,30,12,0,938.0,102.0,1.7,24.0,882.0,1048.82,752.0
2016,9,30,12,15,938.0,102.0,1.7,24.0,883.5,1052.22,753.87
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,1051.61,753.47
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,1044.47,747.73
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,1033.37,739.75
2016,9,30,13,15,930.0,100.0,1.7,25.0,853.5,1015.9,729.4
2016,9,30,13,30,926.0,99.0,1.7,25.0,837.0,994.67,716.83
2016,9,30,13,45,920.0,98.0,1.75,25.0,812.0,967.96,701.5
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,937.84,683.95
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,901.32,661.55
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,861.94,637.16
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,816.43,608.9
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,768.76,578.76
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,715.96,544.15
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,665.48,509.98
2016,9,30,15,45,816.5,80.5,1.9,25.0,500.0,605.28,466.37
2016,9,30,16,0,794.0,77.0,1.9,25.0,449.0,545.15,421.42
2016,9,30,16,15,762.0,73.0,1.7,24.5,394.5,479.99,371.13
2016,9,30,16,30,730.0,69.0,1.5,24.0,340.0,416.64,320.51
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.0,347.91,264.3
2016,9,30,17,0,636.0,58.0,1.2,23.0,228.0,284.0,210.16
2016,9,30,17,15,560.0,50.0,1.1,22.5,173.5,213.86,150.89
2016,9,30,17,30,484.0,42.0,1.0,22.0,119.0,152.61,99.0
2016,9,30,17,45,361.0,29.5,0.95,21.5,74.0,89.16,48.38
2016,9,30,18,0,238.0,17.0,0.9,21.0,29.0,38.44,0.0
2016,9,30,18,15,119.0,8.5,0.9,20.5,14.5,8.1,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,107.5,19.5,0.8,16.5,32.5,32.56,5.92
2016,10,1,7,0,215.0,39.0,0.8,17.0,65.0,80.77,50.66
2016,10,1,7,15,267.0,57.5,1.0,17.0,107.0,126.56,89.64
2016,10,1,7,30,319.0,76.0,1.2,17.0,149.0,178.89,134.77
2016,10,1,7,45,355.0,92.0,1.45,17.5,193.5,229.14,178.38
2016,10,1,8,0,391.0,108.0,1.7,18.0,238.0,283.36,224.42
2016,10,1,8,15,470.5,113.5,1.6,18.5,297.5,350.97,279.36
2016,10,1,8,30,550.0,119.0,1.5,19.0,357.0,430.33,341.72
2016,10,1,8,45,541.0,139.5,1.45,19.5,397.5,474.01,374.69
2016,10,1,9,0,532.0,160.0,1.4,20.0,438.0,519.07,407.39
2016,10,1,9,15,440.0,205.0,1.2,20.5,449.5,530.43,411.8
2016,10,1,9,30,348.0,250.0,1.0,21.0,461.0,523.1,402.12
2016,10,1,9,45,349.0,269.5,0.85,22.0,493.5,560.33,425.41
2016,10,1,10,0,350.0,289.0,0.7,23.0,526.0,596.56,446.54
2016,10,1,10,15,218.0,315.5,0.7,23.0,465.5,515.24,385.83
2016,10,1,10,30,86.0,342.0,0.7,23.0,405.0,423.28,316.92
2016,10,1,10,45,100.0,360.0,0.75,23.5,436.5,457.71,341.78
2016,10,1,11,0,114.0,378.0,0.8,24.0,468.0,492.62,365.62
2016,10,1,11,15,492.5,249.5,0.75,24.0,648.0,756.15,555.3
2016,10,1,11,30,871.0,121.0,0.7,24.0,828.0,985.09,699.44
2016,10,1,11,45,584.5,258.0,0.7,24.5,735.5,874.48,623.74
2016,10,1,12,0,298.0,395.0,0.7,25.0,643.0,726.69,520.36
2016,10,1,12,15,186.0,393.5,0.65,25.0,548.0,601.32,435.71
2016,10,1,12,30,74.0,392.0,0.6,25.0,453.0,474.56,346.54
2016,10,1,12,45,132.0,400.0,0.55,25.5,508.5,553.81,402.83
2016,10,1,13,0,190.0,408.0,0.5,26.0,564.0,617.97,445.52
2016,10,1,13,15,154.0,397.5,0.5,26.0,522.0,568.94,411.31
2016,10,1,13,30,118.0,387.0,0.5,26.0,480.0,520.36,378.2
2016,10,1,13,45,88.5,361.5,0.5,26.5,430.0,450.24,329.47
2016,10,1,14,0,59.0,336.0,0.5,27.0,380.0,393.99,289.65
2016,10,1,14,15,185.5,324.0,0.55,26.5,454.5,501.0,370.31
2016,10,1,14,30,312.0,312.0,0.6,26.0,529.0,598.37,440.75
2016,10,1,14,45,193.5,296.0,0.7,26.0,428.5,463.76,345.6
2016,10,1,15,0,75.0,280.0,0.8,26.0,328.0,339.2,255.33
2016,10,1,15,15,40.0,227.5,0.9,26.0,252.5,255.5,194.08
2016,10,1,15,30,5.0,175.0,1.0,26.0,177.0,170.08,129.06
2016,10,1,15,45,18.0,176.5,1.1,26.0,184.5,179.87,137.7
2016,10,1,16,0,31.0,178.0,1.2,26.0,192.0,194.15,149.4
2016,10,1,16,15,26.5,157.0,1.15,25.5,168.0,168.9,130.14
2016,10,1,16,30,22.0,136.0,1.1,25.0,144.0,140.18,107.9
2016,10,1,16,45,15.5,114.5,1.1,24.5,119.5,115.53,88.5
2016,10,1,17,0,9.0,93.0,1.1,24.0,95.0,91.7,69.36
2016,10,1,17,15,4.5,70.5,1.05,23.0,71.5,68.24,50.23
2016,10,1,17,30,0.0,48.0,1.0,22.0,48.0,45.36,31.25
2016,10,1,17,45,0.0,29.0,0.95,21.5,29.0,27.23,15.16
2016,10,1,18,0,0.0,10.0,0.9,21.0,10.0,9.27,0.0
2016,10,1,18,15,0.0,5.0,0.9,20.5,5.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.0,21.0,1.4,15.5,35.5,35.95,5.07
2016,10,2,7,0,248.0,42.0,1.6,16.0,71.0,89.92,56.68
2016,10,2,7,15,337.0,57.5,1.7,16.5,120.0,143.34,101.11
2016,10,2,7,30,426.0,73.0,1.8,17.0,169.0,207.92,155.83
2016,10,2,7,45,486.5,84.0,1.9,18.0,222.5,268.3,207.67
2016,10,2,8,0,547.0,95.0,2.0,19.0,276.0,338.16,265.94
2016,10,2,8,15,589.5,103.5,1.95,20.0,330.0,400.9,316.77
2016,10,2,8,30,632.0,112.0,1.9,21.0,384.0,467.23,368.35
2016,10,2,8,45,662.0,119.0,1.85,22.0,435.0,527.86,413.56
2016,10,2,9,0,692.0,126.0,1.8,23.0,486.0,589.93,457.96
2016,10,2,9,15,715.0,131.0,1.75,23.5,533.0,646.1,497.33
2016,10,2,9,30,738.0,136.0,1.7,24.0,580.0,702.26,535.37
2016,10,2,9,45,753.0,141.0,1.65,24.5,621.5,751.87,567.05
2016,10,2,10,0,768.0,146.0,1.6,25.0,663.0,800.12,596.45
2016,10,2,10,15,780.5,149.0,1.55,25.0,697.5,842.42,622.46
2016,10,2,10,30,793.0,152.0,1.5,25.0,732.0,878.46,644.04
2016,10,2,10,45,801.0,155.0,1.45,25.5,759.0,911.98,662.5
2016,10,2,11,0,809.0,158.0,1.4,26.0,786.0,942.68,678.91
2016,10,2,11,15,814.5,159.0,1.35,26.5,804.5,965.89,690.42
2016,10,2,11,30,820.0,160.0,1.3,27.0,823.0,985.85,699.89
2016,10,2,11,45,874.5,130.5,1.3,27.5,845.0,1008.66,711.94
2016,10,2,12,0,929.0,101.0,1.3,28.0,867.0,1037.39,727.56
2016,10,2,12,15,929.0,101.0,1.25,28.0,868.5,1040.59,728.13
2016,10,2,12,30,929.0,101.0,1.2,28.0,870.0,1039.83,726.75
2016,10,2,12,45,926.0,101.5,1.2,28.0,862.0,1032.68,722.61
2016,10,2,13,0,923.0,102.0,1.2,28.0,854.0,1021.65,716.31
2016,10,2,13,15,919.0,101.0,1.2,28.0,838.0,1004.18,706.26
2016,10,2,13,30,915.0,100.0,1.2,28.0,822.0,983.01,694.08
2016,10,2,13,45,907.5,99.5,1.2,28.5,797.0,955.57,676.76
2016,10,2,14,0,900.0,99.0,1.2,29.0,772.0,924.87,657.5
2016,10,2,14,15,890.5,97.5,1.2,28.5,739.5,888.23,637.05
2016,10,2,14,30,881.0,96.0,1.2,28.0,707.0,848.84,614.62
2016,10,2,14,45,861.0,97.0,1.25,28.0,665.5,801.25,585.95
2016,10,2,15,0,841.0,98.0,1.3,28.0,624.0,756.91,558.97
2016,10,2,15,15,823.0,95.0,1.3,28.0,578.5,703.29,524.65
2016,10,2,15,30,805.0,92.0,1.3,28.0,533.0,648.71,487.89
2016,10,2,15,45,780.0,88.5,1.3,28.0,482.5,588.61,445.35
2016,10,2,16,0,755.0,85.0,1.3,28.0,432.0,528.91,401.68
2016,10,2,16,15,720.0,80.0,1.2,27.5,378.0,464.06,352.93
2016,10,2,16,30,685.0,75.0,1.1,27.0,324.0,400.63,303.49
2016,10,2,16,45,633.5,68.5,1.0,26.5,268.5,331.75,248.32
2016,10,2,17,0,582.0,62.0,0.9,26.0,213.0,267.94,195.42
2016,10,2,17,15,501.5,53.0,0.9,25.0,160.0,199.09,138.81
2016,10,2,17,30,421.0,44.0,0.9,24.0,107.0,139.75,89.81
2016,10,2,17,45,285.5,29.5,0.95,23.5,64.0,77.03,40.31
2016,10,2,18,0,150.0,15.0,1.0,23.0,21.0,26.6,0.0
2016,10,2,18,15,75.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,132.5,20.0,1.3,18.5,35.0,35.92,2.45
2016,10,3,7,0,265.0,40.0,1.5,19.0,70.0,91.16,56.09
2016,10,3,7,15,359.0,53.0,1.6,19.5,119.0,144.22,99.81
2016,10,3,7,30,453.0,66.0,1.7,20.0,168.0,210.99,155.76
2016,10,3,7,45,517.0,75.0,1.8,20.5,221.5,272.84,208.76
2016,10,3,8,0,581.0,84.0,1.9,21.0,275.0,341.63,266.32
2016,10,3,8,15,623.0,91.0,1.95,22.0,328.5,404.33,317.13
2016,10,3,8,30,665.0,98.0,2.0,23.0,382.0,470.51,368.67
2016,10,3,8,45,699.0,101.5,2.15,24.0,433.5,531.28,414.67
2016,10,3,9,0,733.0,105.0,2.3,25.0,485.0,593.76,460.37
2016,10,3,9,15,754.5,109.0,2.25,25.5,532.0,649.52,499.7
2016,10,3,9,30,776.0,113.0,2.2,26.0,579.0,703.05,535.81
2016,10,3,9,45,790.5,117.0,2.2,26.5,619.5,752.34,567.2
2016,10,3,10,0,805.0,121.0,2.2,27.0,660.0,800.11,596.99
2016,10,3,10,15,816.5,123.5,2.2,27.0,694.5,841.9,623.5
2016,10,3,10,30,828.0,126.0,2.2,27.0,729.0,881.4,648.28
2016,10,3,10,45,839.0,126.0,2.2,27.5,756.5,915.18,667.8
2016,10,3,11,0,850.0,126.0,2.2,28.0,784.0,946.16,685.39
2016,10,3,11,15,855.5,127.5,2.2,28.0,802.5,970.54,700.04
2016,10,3,11,30,861.0,129.0,2.2,28.0,821.0,983.0,707.19
2016,10,3,11,45,860.5,131.5,2.2,28.5,830.5,995.4,713.11
2016,10,3,12,0,860.0,134.0,2.2,29.0,840.0,1013.22,722.54
2016,10,3,12,15,645.5,238.5,2.15,29.0,769.0,921.74,663.34
2016,10,3,12,30,431.0,343.0,2.1,29.0,698.0,815.18,587.99
2016,10,3,12,45,646.5,236.5,2.1,29.5,763.5,916.38,660.24
2016,10,3,13,0,862.0,130.0,2.1,30.0,829.0,991.36,706.06
2016,10,3,13,15,857.5,129.0,2.05,30.0,813.0,982.61,699.69
2016,10,3,13,30,853.0,128.0,2.0,30.0,797.0,961.67,686.62
2016,10,3,13,45,847.5,125.5,2.0,30.0,772.5,934.79,670.51
2016,10,3,14,0,842.0,123.0,2.0,30.0,748.0,904.73,652.4
2016,10,3,14,15,832.0,121.0,2.0,30.0,716.0,868.29,630.1
2016,10,3,14,30,822.0,119.0,2.0,30.0,684.0,829.31,606.02
2016,10,3,14,45,805.5,117.0,2.05,30.0,644.5,782.81,577.09
2016,10,3,15,0,789.0,115.0,2.1,30.0,605.0,734.74,546.67
2016,10,3,15,15,769.5,111.5,2.05,29.5,560.0,681.65,512.43
2016,10,3,15,30,750.0,108.0,2.0,29.0,515.0,629.69,476.72
2016,10,3,15,45,723.5,103.0,2.0,29.0,465.0,569.5,433.41
2016,10,3,16,0,697.0,98.0,2.0,29.0,415.0,510.06,389.34
2016,10,3,16,15,660.0,92.0,1.8,28.5,362.0,445.3,339.99
2016,10,3,16,30,623.0,86.0,1.6,28.0,309.0,383.18,291.07
2016,10,3,16,45,569.5,78.0,1.4,27.5,255.0,315.51,236.58
2016,10,3,17,0,516.0,70.0,1.2,27.0,201.0,253.22,184.95
2016,10,3,17,15,434.5,58.5,1.15,26.0,150.0,185.65,129.71
2016,10,3,17,30,353.0,47.0,1.1,25.0,99.0,127.81,82.44
2016,10,3,17,45,227.5,30.5,1.05,24.5,58.5,68.53,35.17
2016,10,3,18,0,102.0,14.0,1.0,24.0,18.0,21.53,0.0
2016,10,3,18,15,51.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,4,6,45,98.5,21.0,2.2,21.5,32.0,33.36,0.0
2016,10,4,7,0,197.0,42.0,2.4,22.0,64.0,82.02,50.8
2016,10,4,7,15,293.0,57.0,2.45,22.5,111.0,133.37,92.3
2016,10,4,7,30,389.0,72.0,2.5,23.0,158.0,196.81,144.6
2016,10,4,7,45,463.5,80.0,2.55,23.5,211.0,256.76,195.16
2016,10,4,8,0,538.0,88.0,2.6,24.0,264.0,328.16,254.12
2016,10,4,8,15,582.0,95.5,2.8,24.5,316.0,389.9,304.7
2016,10,4,8,30,626.0,103.0,3.0,25.0,368.0,455.41,356.75
2016,10,4,8,45,390.5,165.5,3.2,25.5,338.0,414.21,324.2
2016,10,4,9,0,155.0,228.0,3.4,26.0,308.0,335.78,260.94
2016,10,4,9,15,206.5,246.0,3.4,26.5,363.5,397.81,308.22
2016,10,4,9,30,258.0,264.0,3.4,27.0,419.0,473.4,364.03
2016,10,4,9,45,259.0,284.5,3.45,27.5,449.0,507.88,387.68
2016,10,4,10,0,260.0,305.0,3.5,28.0,479.0,541.66,410.59
2016,10,4,10,15,534.0,215.0,3.45,28.0,594.5,699.02,529.18
2016,10,4,10,30,808.0,125.0,3.4,28.0,710.0,862.51,642.64
2016,10,4,10,45,496.0,251.5,3.4,28.5,615.0,737.87,550.45
2016,10,4,11,0,184.0,378.0,3.4,29.0,520.0,571.58,424.19
2016,10,4,11,15,199.5,387.0,3.4,29.0,544.0,600.13,445.12
2016,10,4,11,30,215.0,396.0,3.4,29.0,568.0,628.42,464.79
2016,10,4,11,45,538.5,257.0,3.4,29.0,695.5,824.29,609.2
2016,10,4,12,0,862.0,118.0,3.4,29.0,823.0,988.23,718.8
2016,10,4,12,15,645.0,230.0,3.35,29.0,758.5,911.95,666.92
2016,10,4,12,30,428.0,342.0,3.3,29.0,694.0,811.03,593.1
2016,10,4,12,45,643.5,229.0,3.3,29.5,751.5,905.06,662.29
2016,10,4,13,0,859.0,116.0,3.3,30.0,809.0,972.36,704.7
2016,10,4,13,15,854.5,115.0,3.25,30.0,793.0,955.16,693.07
2016,10,4,13,30,850.0,114.0,3.2,30.0,777.0,934.55,680.02
2016,10,4,13,45,844.0,112.0,3.2,30.0,753.0,908.18,663.59
2016,10,4,14,0,838.0,110.0,3.2,30.0,729.0,878.72,645.15
2016,10,4,14,15,828.0,108.0,3.15,30.0,697.0,849.17,626.34
2016,10,4,14,30,818.0,106.0,3.1,30.0,665.0,810.36,601.23
2016,10,4,14,45,797.5,106.5,3.05,30.0,625.5,763.68,570.6
2016,10,4,15,0,777.0,107.0,3.0,30.0,586.0,715.73,538.82
2016,10,4,15,15,757.5,103.5,2.85,30.0,541.5,663.23,502.95
2016,10,4,15,30,738.0,100.0,2.7,30.0,497.0,610.11,464.51
2016,10,4,15,45,710.5,96.0,2.6,30.0,448.0,552.59,422.12
2016,10,4,16,0,683.0,92.0,2.5,30.0,399.0,494.48,378.22
2016,10,4,16,15,645.5,86.0,2.25,29.5,347.0,430.36,328.97
2016,10,4,16,30,608.0,80.0,2.0,29.0,295.0,369.0,280.32
2016,10,4,16,45,550.5,73.0,1.8,29.0,242.5,301.88,225.68
2016,10,4,17,0,493.0,66.0,1.6,29.0,190.0,240.66,174.64
2016,10,4,17,15,407.5,55.5,1.55,28.0,140.0,174.67,120.96
2016,10,4,17,30,322.0,45.0,1.5,27.0,90.0,117.87,75.02
2016,10,4,17,45,192.0,29.0,1.45,26.5,52.5,61.38,29.94
2016,10,4,18,0,62.0,13.0,1.4,26.0,15.0,17.27,0.0
2016,10,4,18,15,31.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,128.0,18.5,1.1,22.5,32.5,34.07,0.0
2016,10,5,7,0,256.0,37.0,1.2,23.0,65.0,87.27,52.08
2016,10,5,7,15,356.5,49.5,1.35,23.5,113.5,142.27,96.6
2016,10,5,7,30,457.0,62.0,1.5,24.0,162.0,209.0,151.53
2016,10,5,7,45,526.0,69.0,1.65,24.5,215.5,270.74,203.66
2016,10,5,8,0,595.0,76.0,1.8,25.0,269.0,339.93,260.81
2016,10,5,8,15,637.0,82.0,1.85,25.5,322.0,402.19,311.23
2016,10,5,8,30,679.0,88.0,1.9,26.0,375.0,467.88,362.53
2016,10,5,8,45,443.0,155.5,1.95,27.0,352.5,434.91,335.92
2016,10,5,9,0,207.0,223.0,2.0,28.0,330.0,363.95,279.14
2016,10,5,9,15,155.0,245.5,1.95,28.0,330.0,362.3,276.79
2016,10,5,9,30,103.0,268.0,1.9,28.0,330.0,346.46,263.28
2016,10,5,9,45,198.5,282.5,1.9,28.5,411.0,449.39,339.8
2016,10,5,10,0,294.0,297.0,1.9,29.0,492.0,561.05,419.35
2016,10,5,10,15,302.5,307.5,1.85,29.5,517.5,590.8,437.79
2016,10,5,10,30,311.0,318.0,1.8,30.0,543.0,620.01,456.11
2016,10,5,10,45,589.0,213.0,1.8,30.5,657.5,785.7,573.41
2016,10,5,11,0,867.0,108.0,1.8,31.0,772.0,933.87,666.81
2016,10,5,11,15,871.5,109.0,1.75,31.0,790.5,956.56,678.26
2016,10,5,11,30,876.0,110.0,1.7,31.0,809.0,975.83,688.87
2016,10,5,11,45,882.0,108.5,1.7,31.5,819.5,990.28,695.82
2016,10,5,12,0,888.0,107.0,1.7,32.0,830.0,1001.12,700.67
2016,10,5,12,15,888.0,107.0,1.7,32.0,830.5,1003.95,702.18
2016,10,5,12,30,888.0,107.0,1.7,32.0,831.0,1003.0,701.6
2016,10,5,12,45,887.0,106.0,1.7,32.5,823.5,996.17,696.19
2016,10,5,13,0,886.0,105.0,1.7,33.0,816.0,985.6,688.69
2016,10,5,13,15,881.5,104.5,1.7,33.0,800.0,968.51,678.74
2016,10,5,13,30,877.0,104.0,1.7,33.0,784.0,947.91,666.77
2016,10,5,13,45,871.0,102.0,1.7,33.0,759.5,920.89,650.84
2016,10,5,14,0,865.0,100.0,1.7,33.0,735.0,890.68,632.95
2016,10,5,14,15,855.5,98.5,1.7,33.0,703.0,854.97,611.5
2016,10,5,14,30,846.0,97.0,1.7,33.0,671.0,816.65,588.24
2016,10,5,14,45,833.5,94.0,1.75,33.0,632.5,771.91,560.98
2016,10,5,15,0,821.0,91.0,1.8,33.0,594.0,729.85,535.12
2016,10,5,15,15,803.0,88.5,1.8,32.5,549.5,677.71,502.61
2016,10,5,15,30,785.0,86.0,1.8,32.0,505.0,624.69,467.52
2016,10,5,15,45,761.0,82.0,1.85,32.0,455.5,565.77,425.79
2016,10,5,16,0,737.0,78.0,1.9,32.0,406.0,507.23,382.89
2016,10,5,16,15,701.5,73.5,1.75,31.5,353.5,443.08,334.4
2016,10,5,16,30,666.0,69.0,1.6,31.0,301.0,382.0,286.52
2016,10,5,16,45,614.0,62.5,1.45,30.5,247.5,314.42,232.32
2016,10,5,17,0,562.0,56.0,1.3,30.0,194.0,252.03,180.67
2016,10,5,17,15,476.0,47.0,1.2,29.0,143.0,183.53,124.86
2016,10,5,17,30,390.0,38.0,1.1,28.0,92.0,125.34,77.56
2016,10,5,17,45,245.0,24.5,1.05,27.5,53.0,64.27,28.31
2016,10,5,18,0,100.0,11.0,1.0,27.0,14.0,18.19,0.0
2016,10,5,18,15,50.0,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,124.0,18.5,1.25,23.5,31.5,33.7,0.0
2016,10,6,7,0,248.0,37.0,1.4,24.0,63.0,86.3,51.18
2016,10,6,7,15,351.5,49.0,1.5,24.5,111.0,140.94,95.3
2016,10,6,7,30,455.0,61.0,1.6,25.0,159.0,207.77,150.04
2016,10,6,7,45,545.5,63.5,1.7,25.5,214.5,272.36,203.91
2016,10,6,8,0,636.0,66.0,1.8,26.0,270.0,346.71,264.76
2016,10,6,8,15,676.0,71.0,1.8,26.5,323.5,409.08,315.17
2016,10,6,8,30,716.0,76.0,1.8,27.0,377.0,473.85,365.55
2016,10,6,8,45,751.5,77.5,1.8,27.5,428.5,535.53,411.85
2016,10,6,9,0,787.0,79.0,1.8,28.0,480.0,598.88,457.69
2016,10,6,9,15,806.0,82.0,1.8,28.0,526.0,653.88,496.92
2016,10,6,9,30,825.0,85.0,1.8,28.0,572.0,708.23,532.94
2016,10,6,9,45,842.0,86.0,1.8,28.5,613.0,753.06,560.67
2016,10,6,10,0,859.0,87.0,1.8,29.0,654.0,800.71,589.85
2016,10,6,10,15,497.0,212.0,1.8,29.5,544.0,664.59,492.26
2016,10,6,10,30,135.0,337.0,1.8,30.0,434.0,474.45,349.83
2016,10,6,10,45,129.5,354.0,1.8,30.5,450.0,491.98,361.81
2016,10,6,11,0,124.0,371.0,1.8,31.0,466.0,508.78,371.93
2016,10,6,11,15,514.5,231.5,1.85,31.0,638.0,757.41,552.7
2016,10,6,11,30,905.0,92.0,1.9,31.0,810.0,983.27,698.28
2016,10,6,11,45,904.5,94.0,2.0,31.5,819.0,995.49,702.84
2016,10,6,12,0,904.0,96.0,2.1,32.0,828.0,1003.88,707.4
2016,10,6,12,15,904.0,96.0,2.1,32.0,829.0,1006.68,708.95
2016,10,6,12,30,904.0,96.0,2.1,32.0,830.0,1005.64,708.31
2016,10,6,12,45,903.0,95.5,2.15,32.0,822.5,999.2,705.07
2016,10,6,13,0,902.0,95.0,2.2,32.0,815.0,988.95,699.61
2016,10,6,13,15,897.5,94.0,2.2,32.0,798.5,971.03,688.95
2016,10,6,13,30,893.0,93.0,2.2,32.0,782.0,949.54,676.17
2016,10,6,13,45,887.0,91.5,2.25,32.5,758.0,922.65,659.17
2016,10,6,14,0,881.0,90.0,2.3,33.0,734.0,892.53,640.13
2016,10,6,14,15,871.5,88.5,2.35,32.5,701.5,856.32,619.62
2016,10,6,14,30,862.0,87.0,2.4,32.0,669.0,817.44,597.09
2016,10,6,14,45,835.5,90.5,2.45,32.0,627.5,768.23,566.07
2016,10,6,15,0,809.0,94.0,2.5,32.0,586.0,722.83,537.22
2016,10,6,15,15,790.0,91.0,2.55,32.0,541.0,669.93,502.65
2016,10,6,15,30,771.0,88.0,2.6,32.0,496.0,616.29,465.42
2016,10,6,15,45,739.0,86.0,2.7,32.0,446.0,555.38,421.51
2016,10,6,16,0,707.0,84.0,2.8,32.0,396.0,496.72,377.79
2016,10,6,16,15,669.0,78.5,2.7,31.5,343.5,431.79,328.32
2016,10,6,16,30,631.0,73.0,2.6,31.0,291.0,369.64,279.28
2016,10,6,16,45,563.5,68.0,2.55,30.5,237.0,299.77,223.12
2016,10,6,17,0,496.0,63.0,2.5,30.0,183.0,236.89,171.21
2016,10,6,17,15,405.5,52.5,2.4,29.0,133.5,169.77,116.54
2016,10,6,17,30,315.0,42.0,2.3,28.0,84.0,113.53,71.13
2016,10,6,17,45,173.5,26.0,2.2,27.5,47.5,54.31,22.43
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,11.95,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.92,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.85,0.0
2016,10,7,7,15,0.0,3.5,1.7,23.5,3.5,3.24,0.0
2016,10,7,7,30,0.0,5.0,1.7,24.0,5.0,4.63,0.0
2016,10,7,7,45,0.0,7.0,1.75,24.5,7.0,6.48,0.0
2016,10,7,8,0,0.0,9.0,1.8,25.0,9.0,8.34,1.25
2016,10,7,8,15,37.0,90.0,1.85,25.5,105.5,104.88,80.12
2016,10,7,8,30,74.0,171.0,1.9,26.0,202.0,210.73,163.83
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,114.02,86.78
2016,10,7,9,0,0.0,20.0,2.1,27.0,20.0,18.57,9.41
2016,10,7,9,15,115.0,141.5,2.25,27.5,209.5,224.56,174.68
2016,10,7,9,30,230.0,263.0,2.4,28.0,399.0,443.68,339.57
2016,10,7,9,45,237.0,278.5,2.55,28.5,427.0,475.52,360.89
2016,10,7,10,0,244.0,294.0,2.7,29.0,455.0,517.88,390.25
2016,10,7,10,15,122.0,186.5,2.85,29.0,267.0,297.21,226.72
2016,10,7,10,30,0.0,79.0,3.0,29.0,79.0,73.67,52.28
2016,10,7,10,45,0.0,82.0,3.15,29.5,82.0,76.5,54.46
2016,10,7,11,0,0.0,85.0,3.3,30.0,85.0,79.32,56.46
2016,10,7,11,15,447.0,89.5,3.45,30.0,442.5,536.9,411.4
2016,10,7,11,30,894.0,94.0,3.6,30.0,800.0,974.12,711.44
2016,10,7,11,45,868.5,110.5,3.75,30.0,803.5,977.75,710.93
2016,10,7,12,0,843.0,127.0,3.9,30.0,807.0,976.93,711.02
2016,10,7,12,15,433.0,215.5,4.05,30.0,565.0,679.81,507.57
2016,10,7,12,30,23.0,304.0,4.2,30.0,323.0,317.62,235.86
2016,10,7,12,45,100.5,349.0,4.35,30.0,429.5,455.23,340.24
2016,10,7,13,0,178.0,394.0,4.5,30.0,536.0,592.46,440.08
2016,10,7,13,15,375.5,327.5,4.6,30.0,618.5,719.2,535.24
2016,10,7,13,30,573.0,261.0,4.7,30.0,701.0,838.11,622.68
2016,10,7,13,45,519.5,269.0,4.8,30.0,658.0,783.88,584.56
2016,10,7,14,0,466.0,277.0,4.9,30.0,615.0,729.85,546.99
2016,10,7,14,15,567.5,227.0,4.9,29.5,620.0,748.83,565.27
2016,10,7,14,30,669.0,177.0,4.9,29.0,625.0,763.81,580.1
2016,10,7,14,45,418.0,227.5,4.95,29.0,502.0,588.32,449.97
2016,10,7,15,0,167.0,278.0,5.0,29.0,379.0,416.97,319.08
2016,10,7,15,15,424.0,197.0,5.05,28.5,426.5,521.98,404.8
2016,10,7,15,30,681.0,116.0,5.1,28.0,474.0,588.07,458.8
2016,10,7,15,45,647.0,113.0,5.15,27.5,426.0,528.94,414.24
2016,10,7,16,0,613.0,110.0,5.2,27.0,378.0,471.43,370.08
2016,10,7,16,15,572.0,102.5,5.2,26.5,326.5,407.75,319.77
2016,10,7,16,30,531.0,95.0,5.2,26.0,275.0,347.33,270.55
2016,10,7,16,45,474.5,84.5,5.25,25.5,224.0,279.14,214.08
2016,10,7,17,0,418.0,74.0,5.3,25.0,173.0,220.08,163.84
2016,10,7,17,15,332.0,59.5,5.25,24.0,125.0,155.54,110.06
2016,10,7,17,30,246.0,45.0,5.2,23.0,77.0,101.63,65.69
2016,10,7,17,45,123.0,22.5,5.2,22.5,38.5,43.12,15.57
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,140.5,16.5,4.2,15.0,31.0,34.24,0.0
2016,10,8,7,0,281.0,33.0,4.3,15.0,62.0,89.41,53.66
2016,10,8,7,15,380.0,45.5,4.4,15.5,110.5,144.88,101.17
2016,10,8,7,30,479.0,58.0,4.5,16.0,159.0,212.62,159.63
2016,10,8,7,45,543.5,65.5,4.6,17.0,212.0,274.49,214.28
2016,10,8,8,0,608.0,73.0,4.7,18.0,265.0,343.25,273.57
2016,10,8,8,15,650.0,79.0,4.6,18.5,318.0,406.1,327.06
2016,10,8,8,30,692.0,85.0,4.5,19.0,371.0,472.35,381.44
2016,10,8,8,45,723.0,89.0,4.45,19.5,422.0,532.89,429.67
2016,10,8,9,0,754.0,93.0,4.4,20.0,473.0,593.42,476.31
2016,10,8,9,15,775.0,96.5,4.3,20.5,519.0,648.75,517.27
2016,10,8,9,30,796.0,100.0,4.2,21.0,565.0,703.68,555.86
2016,10,8,9,45,813.5,102.0,4.15,22.0,606.5,753.48,588.14
2016,10,8,10,0,831.0,104.0,4.1,23.0,648.0,801.91,618.71
2016,10,8,10,15,842.5,106.0,4.05,23.5,682.0,843.57,645.11
2016,10,8,10,30,854.0,108.0,4.0,24.0,716.0,876.26,664.96
2016,10,8,10,45,864.5,108.5,3.95,24.5,743.0,909.95,685.36
2016,10,8,11,0,875.0,109.0,3.9,25.0,770.0,940.78,703.59
2016,10,8,11,15,880.0,110.0,3.8,25.5,788.0,963.86,716.2
2016,10,8,11,30,885.0,111.0,3.7,26.0,806.0,983.5,726.5
2016,10,8,11,45,720.5,199.0,3.65,26.5,769.5,943.6,697.62
2016,10,8,12,0,556.0,287.0,3.6,27.0,733.0,877.22,648.38
2016,10,8,12,15,555.5,287.5,3.6,27.0,734.0,879.06,650.01
2016,10,8,12,30,555.0,288.0,3.6,27.0,735.0,878.31,649.5
2016,10,8,12,45,553.5,284.5,3.6,27.5,726.5,869.7,642.63
2016,10,8,13,0,552.0,281.0,3.6,28.0,718.0,858.56,634.21
2016,10,8,13,15,718.0,194.0,3.6,28.0,749.5,920.14,679.23
2016,10,8,13,30,884.0,107.0,3.6,28.0,781.0,954.04,702.01
2016,10,8,13,45,880.0,104.0,3.6,28.5,757.0,927.46,683.5
2016,10,8,14,0,876.0,101.0,3.6,29.0,733.0,897.56,663.31
2016,10,8,14,15,866.5,99.5,3.6,29.0,701.0,861.44,640.25
2016,10,8,14,30,857.0,98.0,3.6,29.0,669.0,822.69,615.28
2016,10,8,14,45,835.0,99.0,3.6,29.0,628.0,779.68,587.19
2016,10,8,15,0,813.0,100.0,3.6,29.0,587.0,729.77,553.96
2016,10,8,15,15,793.5,97.0,3.55,28.5,542.0,676.32,518.63
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,622.15,480.16
2016,10,8,15,45,755.5,87.5,3.5,28.0,448.0,564.42,437.2
2016,10,8,16,0,737.0,81.0,3.5,28.0,399.0,506.56,392.81
2016,10,8,16,15,699.5,76.0,3.2,27.5,346.0,441.98,342.0
2016,10,8,16,30,662.0,71.0,2.9,27.0,293.0,379.05,290.9
2016,10,8,16,45,614.5,63.0,2.6,26.5,239.5,312.07,235.25
2016,10,8,17,0,567.0,55.0,2.3,26.0,186.0,249.8,181.93
2016,10,8,17,15,476.5,45.5,2.1,25.0,135.0,179.82,123.55
2016,10,8,17,30,386.0,36.0,1.9,24.0,84.0,120.72,74.45
2016,10,8,17,45,193.0,18.0,1.75,23.0,42.0,48.26,13.53
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
