Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,45,210.0,14.0,2.7,13.5,34.5,39.48,0.0
2016,10,9,7,0,420.0,28.0,3.0,14.0,69.0,108.9,63.16
2016,10,9,7,15,521.5,36.5,3.0,14.5,121.5,168.62,115.83
2016,10,9,7,30,623.0,45.0,3.0,15.0,174.0,241.63,179.79
2016,10,9,7,45,681.5,50.5,3.05,16.0,231.0,307.72,238.9
2016,10,9,8,0,740.0,56.0,3.1,17.0,288.0,379.73,301.22
2016,10,9,8,15,778.0,60.0,3.2,18.0,343.5,445.77,356.91
2016,10,9,8,30,816.0,64.0,3.3,19.0,399.0,514.46,412.42
2016,10,9,8,45,717.5,95.0,3.4,20.0,417.5,536.47,429.06
2016,10,9,9,0,619.0,126.0,3.5,21.0,436.0,544.93,433.9
2016,10,9,9,15,565.0,159.0,3.4,21.5,463.0,569.68,450.71
2016,10,9,9,30,511.0,192.0,3.3,22.0,490.0,592.34,464.86
2016,10,9,9,45,721.0,135.5,3.2,22.5,587.5,721.36,561.01
2016,10,9,10,0,931.0,79.0,3.1,23.0,685.0,849.18,647.47
2016,10,9,10,15,941.0,80.5,3.1,23.5,720.5,891.94,673.27
2016,10,9,10,30,951.0,82.0,3.1,24.0,756.0,931.9,697.49
2016,10,9,10,45,957.5,83.5,3.1,24.5,783.0,965.66,717.33
2016,10,9,11,0,964.0,85.0,3.1,25.0,810.0,996.0,734.8
2016,10,9,11,15,968.5,85.5,3.1,25.0,829.0,1019.72,749.33
2016,10,9,11,30,973.0,86.0,3.1,25.0,848.0,1039.61,761.5
2016,10,9,11,45,973.5,87.5,3.15,25.5,857.5,1052.81,768.38
2016,10,9,12,0,974.0,89.0,3.2,26.0,867.0,1061.92,772.78
2016,10,9,12,15,974.0,89.5,3.2,26.0,868.0,1065.27,774.75
2016,10,9,12,30,974.0,90.0,3.2,26.0,869.0,1064.48,774.27
2016,10,9,12,45,972.5,89.5,3.25,26.5,860.5,1056.96,768.56
2016,10,9,13,0,971.0,89.0,3.3,27.0,852.0,1045.36,760.42
2016,10,9,13,15,967.0,88.5,3.3,27.0,835.0,1027.34,749.38
2016,10,9,13,30,963.0,88.0,3.3,27.0,818.0,1005.46,735.98
2016,10,9,13,45,955.5,87.5,3.35,27.0,792.5,976.65,718.46
2016,10,9,14,0,948.0,87.0,3.4,27.0,767.0,944.41,698.66
2016,10,9,14,15,939.5,85.5,3.4,26.5,733.5,906.96,676.3
2016,10,9,14,30,931.0,84.0,3.4,26.0,700.0,866.56,651.7
2016,10,9,14,45,916.5,82.5,3.45,26.0,659.0,818.7,620.65
2016,10,9,15,0,902.0,81.0,3.5,26.0,618.0,768.83,587.8
2016,10,9,15,15,884.5,78.5,3.4,25.5,571.0,714.03,551.38
2016,10,9,15,30,867.0,76.0,3.3,25.0,524.0,658.09,512.46
2016,10,9,15,45,840.5,73.5,3.2,25.0,471.5,599.01,467.69
2016,10,9,16,0,814.0,71.0,3.1,25.0,419.0,536.82,419.39
2016,10,9,16,15,778.5,66.5,2.75,24.0,363.5,468.78,366.05
2016,10,9,16,30,743.0,62.0,2.4,23.0,308.0,402.96,312.44
2016,10,9,16,45,684.5,56.5,2.05,22.5,251.0,329.94,251.04
2016,10,9,17,0,626.0,51.0,1.7,22.0,194.0,263.49,193.46
2016,10,9,17,15,533.0,42.5,1.65,21.0,140.0,190.54,131.75
2016,10,9,17,30,440.0,34.0,1.6,20.0,86.0,128.72,79.33
2016,10,9,17,45,220.0,17.0,1.6,19.5,43.0,50.2,10.11
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,182.0,15.0,1.15,13.5,32.5,34.53,0.0
2016,10,10,7,0,364.0,30.0,1.2,14.0,65.0,101.53,59.06
2016,10,10,7,15,469.0,40.5,1.35,14.5,117.0,161.51,111.4
2016,10,10,7,30,574.0,51.0,1.5,15.0,169.0,234.42,174.27
2016,10,10,7,45,640.0,58.0,1.65,16.0,226.0,301.85,233.42
2016,10,10,8,0,706.0,65.0,1.8,17.0,283.0,375.31,295.96
2016,10,10,8,15,746.5,70.0,1.6,17.5,339.5,441.82,350.85
2016,10,10,8,30,787.0,75.0,1.4,18.0,396.0,511.27,405.28
2016,10,10,8,45,817.5,78.0,1.25,19.0,449.5,575.19,452.27
2016,10,10,9,0,848.0,81.0,1.1,20.0,503.0,640.12,497.39
2016,10,10,9,15,868.0,84.5,1.1,21.0,551.5,699.02,537.23
2016,10,10,9,30,888.0,88.0,1.1,22.0,600.0,752.68,570.09
2016,10,10,9,45,903.5,89.5,1.1,23.0,643.0,803.51,600.15
2016,10,10,10,0,919.0,91.0,1.1,24.0,686.0,852.52,628.26
2016,10,10,10,15,929.0,93.0,1.0,24.5,721.5,895.34,651.4
2016,10,10,10,30,939.0,95.0,0.9,25.0,757.0,935.39,672.15
2016,10,10,10,45,947.0,96.0,0.85,25.5,784.5,969.53,689.63
2016,10,10,11,0,955.0,97.0,0.8,26.0,812.0,1000.35,704.86
2016,10,10,11,15,959.5,97.5,0.8,26.0,830.5,1023.81,717.94
2016,10,10,11,30,964.0,98.0,0.8,26.0,849.0,1043.48,728.89
2016,10,10,11,45,967.5,98.0,0.85,26.5,859.0,1057.73,736.4
2016,10,10,12,0,971.0,98.0,0.9,27.0,869.0,1067.96,741.7
2016,10,10,12,15,971.0,98.0,0.9,27.0,870.0,1070.67,743.07
2016,10,10,12,30,971.0,98.0,0.9,27.0,871.0,1069.26,742.24
2016,10,10,12,45,969.0,97.5,0.95,27.5,862.5,1061.21,737.29
2016,10,10,13,0,967.0,97.0,1.0,28.0,854.0,1049.09,730.11
2016,10,10,13,15,963.0,96.0,1.0,28.0,836.5,1030.52,719.62
2016,10,10,13,30,959.0,95.0,1.0,28.0,819.0,1008.11,706.95
2016,10,10,13,45,952.5,93.5,1.05,28.0,793.0,979.14,691.27
2016,10,10,14,0,946.0,92.0,1.1,28.0,767.0,946.71,673.38
2016,10,10,14,15,936.5,90.5,1.15,28.0,732.5,908.44,651.63
2016,10,10,14,30,927.0,89.0,1.2,28.0,698.0,867.29,627.78
2016,10,10,14,45,914.0,87.0,1.25,28.0,657.0,820.2,599.66
2016,10,10,15,0,901.0,85.0,1.3,28.0,616.0,770.99,569.63
2016,10,10,15,15,882.5,82.0,1.3,27.5,568.5,714.98,534.92
2016,10,10,15,30,864.0,79.0,1.3,27.0,521.0,661.55,499.84
2016,10,10,15,45,839.0,75.5,1.35,27.0,468.5,598.86,455.41
2016,10,10,16,0,814.0,72.0,1.4,27.0,416.0,536.49,409.49
2016,10,10,16,15,777.0,67.5,1.25,26.0,360.0,467.75,357.52
2016,10,10,16,30,740.0,63.0,1.1,25.0,304.0,401.41,305.2
2016,10,10,16,45,684.0,57.0,1.0,24.5,247.5,329.07,246.06
2016,10,10,17,0,628.0,51.0,0.9,24.0,191.0,263.12,190.15
2016,10,10,17,15,532.5,42.0,0.95,23.0,137.0,189.06,128.72
2016,10,10,17,30,437.0,33.0,1.0,22.0,83.0,126.47,76.35
2016,10,10,17,45,218.5,16.5,1.05,21.5,41.5,48.85,4.24
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,165.0,15.0,0.65,15.5,30.5,32.72,0.0
2016,10,11,7,0,330.0,30.0,0.7,16.0,61.0,95.9,55.01
2016,10,11,7,15,437.0,40.5,0.75,16.5,111.5,154.23,105.45
2016,10,11,7,30,544.0,51.0,0.8,17.0,162.0,225.74,166.03
2016,10,11,7,45,609.0,57.5,0.85,18.0,217.0,290.41,221.78
2016,10,11,8,0,674.0,64.0,0.9,19.0,272.0,361.93,281.37
2016,10,11,8,15,715.0,69.5,0.8,20.0,326.5,426.37,332.83
2016,10,11,8,30,756.0,75.0,0.7,21.0,381.0,494.82,384.55
2016,10,11,8,45,786.5,78.0,0.65,22.0,433.0,557.02,429.46
2016,10,11,9,0,817.0,81.0,0.6,23.0,485.0,620.3,472.92
2016,10,11,9,15,836.5,84.0,0.75,23.5,532.0,676.73,513.02
2016,10,11,9,30,856.0,87.0,0.9,24.0,579.0,732.43,549.92
2016,10,11,9,45,872.5,88.5,1.05,25.0,620.5,778.11,578.31
2016,10,11,10,0,889.0,90.0,1.2,26.0,662.0,826.65,608.22
2016,10,11,10,15,899.0,91.5,1.25,26.5,696.0,867.77,632.72
2016,10,11,10,30,909.0,93.0,1.3,27.0,730.0,906.24,655.32
2016,10,11,10,45,917.5,93.5,1.4,27.5,757.0,939.35,675.05
2016,10,11,11,0,926.0,94.0,1.5,28.0,784.0,969.3,692.77
2016,10,11,11,15,930.5,95.0,1.55,28.0,802.0,992.67,707.06
2016,10,11,11,30,935.0,96.0,1.6,28.0,820.0,1012.37,719.23
2016,10,11,11,45,939.5,94.5,1.7,28.5,830.0,1025.5,726.73
2016,10,11,12,0,944.0,93.0,1.8,29.0,840.0,1034.75,732.0
2016,10,11,12,15,944.0,93.0,1.85,29.0,840.5,1037.32,734.07
2016,10,11,12,30,944.0,93.0,1.9,29.0,841.0,1035.88,733.87
2016,10,11,12,45,942.0,92.5,1.95,29.5,832.5,1027.92,728.34
2016,10,11,13,0,940.0,92.0,2.0,30.0,824.0,1016.02,720.56
2016,10,11,13,15,936.0,91.0,2.0,30.0,806.5,997.78,709.8
2016,10,11,13,30,932.0,90.0,2.0,30.0,789.0,975.81,696.84
2016,10,11,13,45,925.5,88.5,2.05,30.5,764.0,947.4,679.03
2016,10,11,14,0,919.0,87.0,2.1,31.0,739.0,915.65,659.12
2016,10,11,14,15,909.5,85.5,2.1,30.5,705.5,878.18,637.56
2016,10,11,14,30,900.0,84.0,2.1,30.0,672.0,837.94,613.95
2016,10,11,14,45,879.0,85.0,2.15,30.0,630.5,788.98,583.36
2016,10,11,15,0,858.0,86.0,2.2,30.0,589.0,738.64,551.36
2016,10,11,15,15,839.0,83.5,2.15,30.0,542.5,688.88,518.58
2016,10,11,15,30,820.0,81.0,2.1,30.0,496.0,633.66,479.84
2016,10,11,15,45,794.0,77.0,2.05,30.0,445.5,572.04,434.95
2016,10,11,16,0,768.0,73.0,2.0,30.0,395.0,510.95,389.05
2016,10,11,16,15,730.0,68.5,1.75,29.0,341.0,444.3,338.25
2016,10,11,16,30,692.0,64.0,1.5,28.0,287.0,380.26,287.5
2016,10,11,16,45,634.0,57.5,1.25,27.5,232.0,310.43,230.27
2016,10,11,17,0,576.0,51.0,1.0,27.0,177.0,245.65,175.67
2016,10,11,17,15,479.0,41.5,1.0,26.0,126.0,174.08,117.03
2016,10,11,17,30,382.0,32.0,1.0,25.0,75.0,114.25,67.61
2016,10,11,17,45,191.0,16.0,1.05,24.0,37.5,44.16,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,133.5,16.0,1.0,20.5,28.0,30.21,0.0
2016,10,12,7,0,267.0,32.0,1.1,21.0,56.0,87.02,49.05
2016,10,12,7,15,376.5,43.5,1.35,21.5,104.5,143.17,96.78
2016,10,12,7,30,486.0,55.0,1.6,22.0,153.0,212.79,154.72
2016,10,12,7,45,561.5,61.0,1.85,23.0,207.0,277.31,209.57
2016,10,12,8,0,637.0,67.0,2.1,24.0,261.0,349.9,269.81
2016,10,12,8,15,679.5,72.5,2.25,24.5,314.5,413.82,322.41
2016,10,12,8,30,722.0,78.0,2.4,25.0,368.0,479.97,375.02
2016,10,12,8,45,756.5,80.5,2.6,25.5,420.0,542.15,423.16
2016,10,12,9,0,791.0,83.0,2.8,26.0,472.0,605.86,470.98
2016,10,12,9,15,463.5,172.0,2.85,26.5,405.5,514.46,398.51
2016,10,12,9,30,136.0,261.0,2.9,27.0,339.0,374.57,287.39
2016,10,12,9,45,136.5,280.5,2.95,27.5,363.5,401.77,307.06
2016,10,12,10,0,137.0,300.0,3.0,28.0,388.0,428.69,325.6
2016,10,12,10,15,510.5,198.0,3.0,28.5,550.5,660.68,501.18
2016,10,12,10,30,884.0,96.0,3.0,29.0,713.0,887.07,655.74
2016,10,12,10,45,891.5,97.5,3.05,29.5,739.0,919.64,673.52
2016,10,12,11,0,899.0,99.0,3.1,30.0,765.0,949.08,690.73
2016,10,12,11,15,903.5,100.0,3.1,30.0,783.0,971.84,704.59
2016,10,12,11,30,908.0,101.0,3.1,30.0,801.0,991.06,716.28
2016,10,12,11,45,909.5,101.5,3.1,30.5,810.0,1003.14,722.03
2016,10,12,12,0,911.0,102.0,3.1,31.0,819.0,1011.43,725.52
2016,10,12,12,15,911.0,102.0,3.05,31.0,819.5,1013.84,726.49
2016,10,12,12,30,911.0,102.0,3.0,31.0,820.0,1012.39,725.18
2016,10,12,12,45,909.5,101.5,3.0,31.5,812.0,1005.06,719.28
2016,10,12,13,0,908.0,101.0,3.0,32.0,804.0,993.91,711.15
2016,10,12,13,15,903.5,100.0,2.95,32.0,787.0,975.62,699.67
2016,10,12,13,30,899.0,99.0,2.9,32.0,770.0,953.74,686.04
2016,10,12,13,45,892.5,97.5,2.85,32.5,744.5,926.05,667.39
2016,10,12,14,0,886.0,96.0,2.8,33.0,719.0,895.15,646.79
2016,10,12,14,15,875.5,94.0,2.75,32.5,686.5,857.25,624.21
2016,10,12,14,30,865.0,92.0,2.7,32.0,654.0,816.77,599.73
2016,10,12,14,45,849.5,90.5,2.65,32.0,614.0,770.6,569.95
2016,10,12,15,0,834.0,89.0,2.6,32.0,574.0,727.41,541.93
2016,10,12,15,15,814.5,86.0,2.5,32.0,528.0,673.2,505.66
2016,10,12,15,30,795.0,83.0,2.4,32.0,482.0,618.26,466.58
2016,10,12,15,45,767.0,79.5,2.3,32.0,432.0,557.27,421.91
2016,10,12,16,0,739.0,76.0,2.2,32.0,382.0,497.07,376.54
2016,10,12,16,15,699.5,71.0,1.9,31.0,328.5,430.76,326.08
2016,10,12,16,30,660.0,66.0,1.6,30.0,275.0,368.31,276.69
2016,10,12,16,45,597.5,59.5,1.35,29.5,221.5,297.92,219.52
2016,10,12,17,0,535.0,53.0,1.1,29.0,168.0,233.99,166.18
2016,10,12,17,15,435.5,43.0,1.05,28.0,118.0,163.94,109.37
2016,10,12,17,30,336.0,33.0,1.0,27.0,68.0,105.94,61.85
2016,10,12,17,45,168.0,16.5,1.0,26.5,34.0,41.18,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.5,0.75,21.0,17.0,16.63,0.0
2016,10,13,7,0,33.0,31.0,0.9,21.0,34.0,39.13,21.99
2016,10,13,7,15,70.5,53.5,0.95,21.5,65.5,73.53,51.49
2016,10,13,7,30,108.0,76.0,1.0,22.0,97.0,112.41,83.68
2016,10,13,7,45,132.0,98.5,1.05,22.5,133.0,150.93,115.88
2016,10,13,8,0,156.0,121.0,1.1,23.0,169.0,192.24,149.78
2016,10,13,8,15,173.0,143.0,1.0,23.5,205.0,232.31,181.8
2016,10,13,8,30,190.0,165.0,0.9,24.0,241.0,274.08,214.16
2016,10,13,8,45,158.5,189.5,0.85,24.5,258.5,291.77,226.71
2016,10,13,9,0,127.0,214.0,0.8,25.0,276.0,305.95,235.99
2016,10,13,9,15,128.5,236.0,0.85,25.5,304.0,336.64,258.1
2016,10,13,9,30,130.0,258.0,0.9,26.0,332.0,367.25,279.6
2016,10,13,9,45,233.5,265.5,0.95,26.5,410.0,460.28,348.35
2016,10,13,10,0,337.0,273.0,1.0,27.0,488.0,571.83,427.26
2016,10,13,10,15,375.0,279.0,1.15,27.5,530.0,622.68,461.75
2016,10,13,10,30,413.0,285.0,1.3,28.0,572.0,674.66,497.08
2016,10,13,10,45,627.5,200.0,1.45,28.5,654.5,805.06,588.9
2016,10,13,11,0,842.0,115.0,1.6,29.0,737.0,920.92,662.57
2016,10,13,11,15,847.0,116.0,1.7,29.0,754.0,935.36,671.01
2016,10,13,11,30,852.0,117.0,1.8,29.0,771.0,954.12,683.44
2016,10,13,11,45,854.0,118.0,1.95,29.5,780.0,966.55,691.11
2016,10,13,12,0,856.0,119.0,2.1,30.0,789.0,975.42,696.64
2016,10,13,12,15,856.0,119.0,2.2,30.0,789.5,977.64,698.93
2016,10,13,12,30,856.0,119.0,2.3,30.0,790.0,976.22,699.09
2016,10,13,12,45,634.0,222.5,2.4,30.5,717.0,882.89,638.71
2016,10,13,13,0,412.0,326.0,2.5,31.0,644.0,757.16,549.92
2016,10,13,13,15,462.5,297.0,2.55,31.0,646.5,779.41,567.77
2016,10,13,13,30,513.0,268.0,2.6,31.0,649.0,785.94,574.31
2016,10,13,13,45,431.0,287.5,2.65,31.0,600.0,719.73,528.36
2016,10,13,14,0,349.0,307.0,2.7,31.0,551.0,645.3,476.64
2016,10,13,14,15,329.5,295.5,2.65,30.5,517.5,604.97,450.11
2016,10,13,14,30,310.0,284.0,2.6,30.0,484.0,564.71,423.0
2016,10,13,14,45,528.0,198.5,2.6,30.0,513.5,640.01,482.23
2016,10,13,15,0,746.0,113.0,2.6,30.0,543.0,690.05,521.4
2016,10,13,15,15,586.0,146.0,2.55,29.5,467.0,580.97,442.41
2016,10,13,15,30,426.0,179.0,2.5,29.0,391.0,479.56,367.59
2016,10,13,15,45,276.0,176.0,2.45,29.0,307.5,356.48,274.75
2016,10,13,16,0,126.0,173.0,2.4,29.0,224.0,250.2,192.53
2016,10,13,16,15,116.0,149.5,2.15,28.5,192.0,213.57,164.46
2016,10,13,16,30,106.0,126.0,1.9,28.0,160.0,177.95,136.35
2016,10,13,16,45,90.0,102.5,1.7,28.0,127.5,141.18,106.56
2016,10,13,17,0,74.0,79.0,1.5,28.0,95.0,106.28,77.89
2016,10,13,17,15,48.5,56.5,1.35,27.0,66.0,69.02,47.76
2016,10,13,17,30,23.0,34.0,1.2,26.0,37.0,38.38,22.5
2016,10,13,17,45,11.5,17.0,1.1,25.5,18.5,17.78,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,104.5,15.5,0.85,20.5,24.5,26.58,0.0
2016,10,14,7,0,209.0,31.0,0.9,21.0,49.0,75.97,41.68
2016,10,14,7,15,317.5,43.5,0.95,21.5,94.0,129.57,87.68
2016,10,14,7,30,426.0,56.0,1.0,22.0,139.0,196.25,142.61
2016,10,14,7,45,484.0,66.5,1.05,22.5,189.0,255.56,193.17
2016,10,14,8,0,542.0,77.0,1.1,23.0,239.0,321.08,247.57
2016,10,14,8,15,588.0,83.5,1.15,23.5,290.5,382.42,297.31
2016,10,14,8,30,634.0,90.0,1.2,24.0,342.0,447.65,348.3
2016,10,14,8,45,317.0,99.5,1.3,24.5,225.5,302.34,237.7
2016,10,14,9,0,0.0,109.0,1.4,25.0,109.0,102.49,77.0
2016,10,14,9,15,0.0,110.5,1.35,25.5,110.5,103.76,77.95
2016,10,14,9,30,0.0,112.0,1.3,26.0,112.0,105.08,78.59
2016,10,14,9,45,2.5,152.0,1.3,26.5,153.5,146.06,110.32
2016,10,14,10,0,5.0,192.0,1.3,27.0,195.0,187.81,141.92
2016,10,14,10,15,167.5,249.0,1.25,27.5,364.5,403.74,306.76
2016,10,14,10,30,330.0,306.0,1.2,28.0,534.0,625.34,462.76
2016,10,14,10,45,581.0,212.0,1.15,28.5,631.0,775.32,565.78
2016,10,14,11,0,832.0,118.0,1.1,29.0,728.0,914.3,652.1
2016,10,14,11,15,837.5,119.0,1.05,29.0,745.5,936.89,662.98
2016,10,14,11,30,843.0,120.0,1.0,29.0,763.0,956.18,673.24
2016,10,14,11,45,668.5,207.5,1.0,29.5,721.5,898.5,635.5
2016,10,14,12,0,494.0,295.0,1.0,30.0,680.0,822.86,582.89
2016,10,14,12,15,473.0,304.0,0.95,30.0,672.5,813.33,576.37
2016,10,14,12,30,452.0,313.0,0.9,30.0,665.0,801.49,567.67
2016,10,14,12,45,657.0,212.0,0.9,30.0,718.0,893.3,631.29
2016,10,14,13,0,862.0,111.0,0.9,30.0,771.0,958.19,670.51
2016,10,14,13,15,637.5,210.5,0.9,30.0,692.5,855.98,606.71
2016,10,14,13,30,413.0,310.0,0.9,30.0,614.0,725.8,519.09
2016,10,14,13,45,626.5,207.5,0.9,30.0,651.5,814.77,584.27
2016,10,14,14,0,840.0,105.0,0.9,30.0,689.0,868.55,618.73
2016,10,14,14,15,829.5,103.0,0.95,30.0,657.0,831.59,596.39
2016,10,14,14,30,819.0,101.0,1.0,30.0,625.0,792.21,573.3
2016,10,14,14,45,805.0,98.0,1.05,30.0,586.5,746.77,545.85
2016,10,14,15,0,791.0,95.0,1.1,30.0,548.0,699.67,516.78
2016,10,14,15,15,770.5,92.0,1.15,30.0,503.5,646.67,482.67
2016,10,14,15,30,750.0,89.0,1.2,30.0,459.0,593.16,445.84
2016,10,14,15,45,720.5,85.0,1.25,30.0,410.0,533.0,402.96
2016,10,14,16,0,691.0,81.0,1.3,30.0,361.0,475.27,360.26
2016,10,14,16,15,649.0,75.5,1.2,29.5,309.0,409.9,310.42
2016,10,14,16,30,607.0,70.0,1.1,29.0,257.0,347.82,261.33
2016,10,14,16,45,543.5,62.5,1.05,28.5,205.0,279.26,206.09
2016,10,14,17,0,480.0,55.0,1.0,28.0,153.0,217.36,154.73
2016,10,14,17,15,377.0,43.5,0.95,27.0,106.0,148.6,99.19
2016,10,14,17,30,274.0,32.0,0.9,26.0,59.0,92.44,52.75
2016,10,14,17,45,137.0,16.0,0.9,25.5,29.5,32.3,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,109.5,15.0,2.15,20.5,24.0,26.71,0.0
2016,10,15,7,0,219.0,30.0,2.4,21.0,48.0,76.52,40.82
2016,10,15,7,15,330.5,42.5,2.45,21.5,94.0,131.86,89.14
2016,10,15,7,30,442.0,55.0,2.5,22.0,140.0,200.2,145.97
2016,10,15,7,45,514.5,62.5,2.65,22.5,192.0,262.51,199.57
2016,10,15,8,0,587.0,70.0,2.8,23.0,244.0,332.6,258.65
2016,10,15,8,15,632.0,76.0,3.0,23.5,296.0,395.29,310.86
2016,10,15,8,30,677.0,82.0,3.2,24.0,348.0,461.69,364.37
2016,10,15,8,45,710.0,86.0,3.45,25.0,398.0,522.1,411.07
2016,10,15,9,0,743.0,90.0,3.7,26.0,448.0,582.51,456.29
2016,10,15,9,15,459.5,172.5,3.7,26.5,401.0,512.4,399.16
2016,10,15,9,30,176.0,255.0,3.7,27.0,354.0,398.04,307.17
2016,10,15,9,45,147.0,274.0,3.75,28.0,360.5,403.68,309.32
2016,10,15,10,0,118.0,293.0,3.8,29.0,367.0,406.66,308.9
2016,10,15,10,15,122.0,310.0,3.8,29.0,390.5,432.77,327.61
2016,10,15,10,30,126.0,327.0,3.8,29.0,414.0,458.81,346.04
2016,10,15,10,45,494.5,216.5,3.8,29.5,575.5,697.52,526.23
2016,10,15,11,0,863.0,106.0,3.8,30.0,737.0,921.07,678.75
2016,10,15,11,15,567.5,234.0,3.8,30.5,653.0,807.84,597.28
2016,10,15,11,30,272.0,362.0,3.8,31.0,569.0,661.71,487.2
2016,10,15,11,45,580.0,233.0,3.8,31.5,680.5,839.07,617.23
2016,10,15,12,0,888.0,104.0,3.8,32.0,792.0,987.78,714.12
2016,10,15,12,15,888.5,104.0,3.75,32.0,792.5,990.45,714.32
2016,10,15,12,30,889.0,104.0,3.7,32.0,793.0,989.36,713.33
2016,10,15,12,45,570.0,235.5,3.7,32.0,676.0,828.46,606.09
2016,10,15,13,0,251.0,367.0,3.7,32.0,559.0,634.12,465.33
2016,10,15,13,15,283.5,351.5,3.7,32.0,563.5,657.27,483.54
2016,10,15,13,30,316.0,336.0,3.7,32.0,568.0,664.48,489.84
2016,10,15,13,45,178.0,312.5,3.7,32.5,442.5,493.64,366.41
2016,10,15,14,0,40.0,289.0,3.7,33.0,317.0,330.09,244.53
2016,10,15,14,15,180.0,283.0,3.7,33.0,399.0,452.67,338.86
2016,10,15,14,30,320.0,277.0,3.7,33.0,481.0,564.79,422.17
2016,10,15,14,45,321.0,256.5,3.7,33.0,450.5,530.55,398.07
2016,10,15,15,0,322.0,236.0,3.7,33.0,420.0,495.24,373.54
2016,10,15,15,15,546.5,159.5,3.65,32.5,440.0,561.95,427.19
2016,10,15,15,30,771.0,83.0,3.6,32.0,460.0,598.73,457.33
2016,10,15,15,45,741.0,79.0,3.6,32.0,410.0,537.36,411.25
2016,10,15,16,0,711.0,75.0,3.6,32.0,360.0,477.07,365.09
2016,10,15,16,15,669.0,70.0,3.25,31.5,308.0,412.44,314.38
2016,10,15,16,30,627.0,65.0,2.9,31.0,256.0,349.96,263.81
2016,10,15,16,45,563.0,58.0,2.6,30.5,204.0,280.81,207.06
2016,10,15,17,0,499.0,51.0,2.3,30.0,152.0,218.36,154.58
2016,10,15,17,15,392.0,40.5,2.15,29.0,104.5,148.75,98.14
2016,10,15,17,30,285.0,30.0,2.0,28.0,57.0,92.23,50.82
2016,10,15,17,45,142.5,15.0,1.95,27.0,28.5,31.83,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,100.0,15.0,2.3,22.5,23.5,25.66,0.0
2016,10,16,7,0,200.0,30.0,2.5,23.0,47.0,73.08,37.71
2016,10,16,7,15,316.5,43.5,2.75,23.5,93.0,128.59,86.19
2016,10,16,7,30,433.0,57.0,3.0,24.0,139.0,199.63,144.63
2016,10,16,7,45,513.5,64.0,3.3,24.5,192.0,263.84,199.33
2016,10,16,8,0,594.0,71.0,3.6,25.0,245.0,336.68,260.38
2016,10,16,8,15,640.0,77.0,3.75,25.5,297.5,400.21,313.06
2016,10,16,8,30,686.0,83.0,3.9,26.0,350.0,467.53,367.05
2016,10,16,8,45,726.0,85.0,4.1,26.5,402.0,530.18,416.06
2016,10,16,9,0,766.0,87.0,4.3,27.0,454.0,593.56,464.24
2016,10,16,9,15,788.0,90.0,4.25,27.5,499.5,648.94,504.48
2016,10,16,9,30,810.0,93.0,4.2,28.0,545.0,703.93,542.12
2016,10,16,9,45,832.5,92.5,4.2,28.5,586.5,754.61,575.43
2016,10,16,10,0,855.0,92.0,4.2,29.0,628.0,798.62,603.53
2016,10,16,10,15,866.0,94.0,4.15,29.5,661.5,839.54,628.91
2016,10,16,10,30,877.0,96.0,4.1,30.0,695.0,877.99,652.27
2016,10,16,10,45,888.5,95.5,4.1,30.5,721.5,911.39,672.2
2016,10,16,11,0,900.0,95.0,4.1,31.0,748.0,941.88,690.08
2016,10,16,11,15,904.5,95.5,4.05,31.5,766.0,963.79,701.95
2016,10,16,11,30,909.0,96.0,4.0,32.0,784.0,982.17,711.55
2016,10,16,11,45,915.5,94.5,3.95,32.5,793.5,996.56,718.62
2016,10,16,12,0,922.0,93.0,3.9,33.0,803.0,1007.23,723.38
2016,10,16,12,15,922.0,93.0,3.9,33.0,803.5,1009.44,724.63
2016,10,16,12,30,922.0,93.0,3.9,33.0,804.0,1007.75,723.6
2016,10,16,12,45,920.5,92.5,3.9,33.0,795.5,1000.15,718.94
2016,10,16,13,0,919.0,92.0,3.9,33.0,787.0,988.72,711.99
2016,10,16,13,15,914.5,91.0,3.85,33.0,770.0,970.12,700.24
2016,10,16,13,30,910.0,90.0,3.8,33.0,753.0,947.92,686.3
2016,10,16,13,45,902.5,89.0,3.8,33.5,727.5,919.56,667.31
2016,10,16,14,0,895.0,88.0,3.8,34.0,702.0,888.02,646.32
2016,10,16,14,15,884.5,86.5,3.75,33.5,669.5,850.39,623.62
2016,10,16,14,30,874.0,85.0,3.7,33.0,637.0,810.19,598.97
2016,10,16,14,45,860.5,82.5,3.7,33.0,597.0,764.18,569.1
2016,10,16,15,0,847.0,80.0,3.7,33.0,557.0,716.31,537.6
2016,10,16,15,15,827.5,77.0,3.6,32.5,511.5,666.28,504.83
2016,10,16,15,30,808.0,74.0,3.5,32.0,466.0,610.96,465.8
2016,10,16,15,45,779.5,71.0,3.4,32.0,416.0,549.91,420.23
2016,10,16,16,0,751.0,68.0,3.3,32.0,366.0,489.7,373.95
2016,10,16,16,15,710.5,63.5,2.9,31.5,313.0,423.24,321.77
2016,10,16,16,30,670.0,59.0,2.5,31.0,260.0,359.73,270.22
2016,10,16,16,45,605.0,53.0,2.15,30.5,206.5,289.93,212.77
2016,10,16,17,0,540.0,47.0,1.8,30.0,153.0,226.0,158.9
2016,10,16,17,15,431.0,37.5,1.7,29.0,105.0,154.72,101.05
2016,10,16,17,30,322.0,28.0,1.6,28.0,57.0,96.77,51.38
2016,10,16,17,45,161.0,14.0,1.5,27.0,28.5,32.94,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,89.0,15.0,3.1,22.5,22.0,24.44,0.0
2016,10,17,7,0,178.0,30.0,3.3,23.0,44.0,69.11,34.57
2016,10,17,7,15,293.0,44.0,3.55,23.5,89.5,123.82,83.11
2016,10,17,7,30,408.0,58.0,3.8,24.0,135.0,193.22,140.23
2016,10,17,7,45,494.5,65.0,4.05,24.5,188.0,258.13,195.37
2016,10,17,8,0,581.0,72.0,4.3,25.0,241.0,332.34,257.54
2016,10,17,8,15,627.5,78.0,4.4,25.5,293.0,395.34,309.97
2016,10,17,8,30,674.0,84.0,4.5,26.0,345.0,462.17,363.83
2016,10,17,8,45,719.5,84.5,4.65,27.0,397.0,525.65,412.97
2016,10,17,9,0,765.0,85.0,4.8,28.0,449.0,590.41,461.56
2016,10,17,9,15,531.5,160.5,4.8,28.5,425.5,548.4,426.08
2016,10,17,9,30,298.0,236.0,4.8,29.0,402.0,475.78,366.73
2016,10,17,9,45,577.0,163.0,4.85,29.5,513.0,638.51,491.33
2016,10,17,10,0,856.0,90.0,4.9,30.0,624.0,796.49,603.45
2016,10,17,10,15,867.5,92.0,4.9,30.0,657.5,837.78,630.12
2016,10,17,10,30,879.0,94.0,4.9,30.0,691.0,876.63,655.54
2016,10,17,10,45,890.0,93.5,4.9,30.5,717.5,909.54,675.39
2016,10,17,11,0,901.0,93.0,4.9,31.0,744.0,939.52,693.14
2016,10,17,11,15,906.0,94.0,4.9,31.5,762.0,962.42,706.1
2016,10,17,11,30,911.0,95.0,4.9,32.0,780.0,981.79,716.77
2016,10,17,11,45,912.5,95.5,4.9,32.5,788.5,993.58,722.51
2016,10,17,12,0,914.0,96.0,4.9,33.0,797.0,1001.58,725.92
2016,10,17,12,15,914.5,96.0,4.85,33.0,797.5,1004.2,727.1
2016,10,17,12,30,915.0,96.0,4.8,33.0,798.0,1002.96,725.94
2016,10,17,12,45,913.5,95.5,4.8,33.0,790.0,995.37,721.22
2016,10,17,13,0,912.0,95.0,4.8,33.0,782.0,983.97,714.19
2016,10,17,13,15,907.5,94.0,4.7,33.0,765.0,965.45,701.95
2016,10,17,13,30,903.0,93.0,4.6,33.0,748.0,943.36,687.7
2016,10,17,13,45,896.5,91.5,4.6,33.5,723.0,915.47,668.78
2016,10,17,14,0,890.0,90.0,4.6,34.0,698.0,884.39,647.82
2016,10,17,14,15,880.0,88.5,4.55,33.5,665.0,847.35,625.25
2016,10,17,14,30,870.0,87.0,4.5,33.0,632.0,807.71,600.71
2016,10,17,14,45,852.0,86.0,4.45,33.0,591.5,760.11,569.2
2016,10,17,15,0,834.0,85.0,4.4,33.0,551.0,715.69,539.64
2016,10,17,15,15,813.5,82.0,4.25,33.0,505.5,661.0,502.06
2016,10,17,15,30,793.0,79.0,4.1,33.0,460.0,605.69,461.53
2016,10,17,15,45,764.0,75.5,4.0,33.0,410.0,544.54,415.78
2016,10,17,16,0,735.0,72.0,3.9,33.0,360.0,484.31,369.41
2016,10,17,16,15,693.0,67.0,3.45,32.0,307.5,417.48,317.57
2016,10,17,16,30,651.0,62.0,3.0,31.0,255.0,354.95,267.2
2016,10,17,16,45,586.5,55.0,2.6,30.5,202.0,284.52,209.11
2016,10,17,17,0,522.0,48.0,2.2,30.0,149.0,220.84,155.34
2016,10,17,17,15,411.5,37.5,2.1,29.0,101.0,149.42,97.38
2016,10,17,17,30,301.0,27.0,2.0,28.0,53.0,91.09,46.58
2016,10,17,17,45,150.5,13.5,1.9,27.0,26.5,31.0,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.35,23.5,15.5,15.61,0.0
2016,10,18,7,0,48.0,27.0,3.5,24.0,31.0,37.55,16.97
2016,10,18,7,15,96.0,48.5,3.75,24.0,64.0,75.26,51.03
2016,10,18,7,30,144.0,70.0,4.0,24.0,97.0,121.75,89.58
2016,10,18,7,45,186.5,89.0,4.25,24.5,135.5,165.93,126.64
2016,10,18,8,0,229.0,108.0,4.5,25.0,174.0,215.07,167.52
2016,10,18,8,15,243.0,130.0,4.6,25.5,212.0,258.65,203.37
2016,10,18,8,30,257.0,152.0,4.7,26.0,250.0,303.42,239.22
2016,10,18,8,45,261.5,176.0,4.85,26.5,288.0,345.9,272.31
2016,10,18,9,0,266.0,200.0,5.0,27.0,326.0,388.3,304.52
2016,10,18,9,15,530.0,148.5,5.0,27.5,430.5,534.14,418.77
2016,10,18,9,30,794.0,97.0,5.0,28.0,535.0,695.82,539.96
2016,10,18,9,45,814.5,98.0,5.0,28.5,575.5,745.88,572.81
2016,10,18,10,0,835.0,99.0,5.0,29.0,616.0,794.75,604.76
2016,10,18,10,15,527.0,209.5,4.95,29.5,542.0,685.88,521.8
2016,10,18,10,30,219.0,320.0,4.9,30.0,468.0,532.7,402.17
2016,10,18,10,45,331.0,304.0,4.85,30.5,537.0,633.66,476.69
2016,10,18,11,0,443.0,288.0,4.8,31.0,606.0,738.9,551.16
2016,10,18,11,15,355.0,322.5,4.7,31.0,581.5,691.4,514.3
2016,10,18,11,30,267.0,357.0,4.6,31.0,557.0,651.67,483.18
2016,10,18,11,45,364.0,329.5,4.55,31.5,605.5,717.54,530.87
2016,10,18,12,0,461.0,302.0,4.5,32.0,654.0,796.62,585.86
2016,10,18,12,15,457.5,303.5,4.4,32.0,653.0,796.01,584.49
2016,10,18,12,30,454.0,305.0,4.3,32.0,652.0,793.23,582.18
2016,10,18,12,45,355.5,332.0,4.25,32.5,602.0,712.42,523.35
2016,10,18,13,0,257.0,359.0,4.2,33.0,552.0,644.71,473.07
2016,10,18,13,15,309.0,338.0,4.1,33.0,565.0,666.04,489.92
2016,10,18,13,30,361.0,317.0,4.0,33.0,578.0,684.36,504.18
2016,10,18,13,45,330.0,312.5,3.95,33.0,544.0,642.96,475.05
2016,10,18,14,0,299.0,308.0,3.9,33.0,510.0,601.76,446.15
2016,10,18,14,15,436.0,250.0,3.8,33.0,529.5,654.58,487.37
2016,10,18,14,30,573.0,192.0,3.7,33.0,549.0,686.44,513.08
2016,10,18,14,45,566.0,179.5,3.65,33.0,513.5,644.88,484.23
2016,10,18,15,0,559.0,167.0,3.6,33.0,478.0,601.97,454.35
2016,10,18,15,15,378.0,186.5,3.45,32.5,389.0,463.81,352.87
2016,10,18,15,30,197.0,206.0,3.3,32.0,300.0,343.78,262.14
2016,10,18,15,45,451.0,141.0,3.2,32.0,324.5,428.47,328.68
2016,10,18,16,0,705.0,76.0,3.1,32.0,349.0,472.78,361.34
2016,10,18,16,15,661.0,70.5,2.75,31.0,297.0,406.12,309.27
2016,10,18,16,30,617.0,65.0,2.4,30.0,245.0,342.96,258.58
2016,10,18,16,45,546.5,58.0,2.1,29.5,193.0,272.4,200.63
2016,10,18,17,0,476.0,51.0,1.8,29.0,141.0,209.3,147.67
2016,10,18,17,15,362.0,39.5,1.9,28.5,94.5,138.94,90.74
2016,10,18,17,30,248.0,28.0,2.0,28.0,48.0,81.46,39.99
2016,10,18,17,45,124.0,14.0,2.1,27.5,24.0,28.14,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
