Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,89.0,13.5,2.1,23.5,20.0,23.06,0.0
2016,10,19,7,0,178.0,27.0,2.3,24.0,40.0,65.49,29.11
2016,10,19,7,15,295.0,40.5,2.4,24.0,84.5,120.87,80.13
2016,10,19,7,30,412.0,54.0,2.5,24.0,129.0,190.62,137.56
2016,10,19,7,45,270.0,83.0,2.65,24.5,138.5,189.41,143.7
2016,10,19,8,0,128.0,112.0,2.8,25.0,148.0,172.16,133.41
2016,10,19,8,15,397.5,96.0,2.9,25.5,241.5,301.89,236.86
2016,10,19,8,30,667.0,80.0,3.0,26.0,335.0,453.71,355.72
2016,10,19,8,45,479.0,135.5,3.15,26.5,331.5,436.71,341.9
2016,10,19,9,0,291.0,191.0,3.3,27.0,328.0,394.34,307.46
2016,10,19,9,15,538.0,142.0,3.3,27.5,426.0,532.24,414.28
2016,10,19,9,30,785.0,93.0,3.3,28.0,524.0,684.3,526.16
2016,10,19,9,45,803.5,94.5,3.3,28.5,563.5,732.89,557.24
2016,10,19,10,0,822.0,96.0,3.3,29.0,603.0,780.19,587.49
2016,10,19,10,15,833.5,98.0,3.3,29.0,635.5,820.61,613.76
2016,10,19,10,30,845.0,100.0,3.3,29.0,668.0,852.11,633.81
2016,10,19,10,45,631.5,198.5,3.3,29.5,632.0,804.05,598.39
2016,10,19,11,0,418.0,297.0,3.3,30.0,596.0,713.58,529.19
2016,10,19,11,15,382.5,316.0,3.3,30.0,594.5,709.79,525.6
2016,10,19,11,30,347.0,335.0,3.3,30.0,593.0,703.23,519.58
2016,10,19,11,45,378.0,329.5,3.35,30.5,614.0,730.83,538.32
2016,10,19,12,0,409.0,324.0,3.4,31.0,635.0,757.27,555.95
2016,10,19,12,15,394.5,329.5,3.4,31.0,629.0,750.33,550.57
2016,10,19,12,30,380.0,335.0,3.4,31.0,623.0,741.61,544.27
2016,10,19,12,45,393.5,326.5,3.4,31.0,622.0,742.6,545.63
2016,10,19,13,0,407.0,318.0,3.4,31.0,621.0,741.63,545.67
2016,10,19,13,15,436.5,297.0,3.35,31.0,615.5,751.98,553.66
2016,10,19,13,30,466.0,276.0,3.3,31.0,610.0,747.6,551.86
2016,10,19,13,45,456.5,270.0,3.25,31.0,587.5,721.05,533.9
2016,10,19,14,0,447.0,264.0,3.2,31.0,565.0,693.05,514.99
2016,10,19,14,15,446.0,250.5,3.1,30.5,538.5,662.95,495.67
2016,10,19,14,30,445.0,237.0,3.0,30.0,512.0,631.21,474.94
2016,10,19,14,45,398.0,230.5,2.95,30.0,464.5,559.96,424.28
2016,10,19,15,0,351.0,224.0,2.9,30.0,417.0,502.11,382.39
2016,10,19,15,15,332.5,206.5,2.7,29.5,377.0,454.49,348.3
2016,10,19,15,30,314.0,189.0,2.5,29.0,337.0,407.68,314.07
2016,10,19,15,45,302.0,169.5,2.35,29.0,299.0,363.49,280.7
2016,10,19,16,0,290.0,150.0,2.2,29.0,261.0,319.89,247.03
2016,10,19,16,15,421.5,111.5,1.9,28.5,246.5,331.71,255.19
2016,10,19,16,30,553.0,73.0,1.6,28.0,232.0,323.78,245.43
2016,10,19,16,45,484.5,64.0,1.35,28.0,182.0,255.52,188.8
2016,10,19,17,0,416.0,55.0,1.1,28.0,132.0,194.55,137.59
2016,10,19,17,15,301.5,41.5,1.1,27.5,87.5,124.78,81.65
2016,10,19,17,30,187.0,28.0,1.1,27.0,43.0,69.32,32.12
2016,10,19,17,45,93.5,14.0,1.1,26.5,21.5,24.4,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,39.0,14.0,1.85,22.0,17.0,17.82,0.0
2016,10,20,7,0,78.0,28.0,2.2,22.0,34.0,46.32,19.2
2016,10,20,7,15,177.5,47.5,2.5,22.0,75.0,97.34,65.95
2016,10,20,7,30,277.0,67.0,2.8,22.0,116.0,162.9,119.81
2016,10,20,7,45,346.5,81.0,3.15,22.5,164.5,220.14,168.36
2016,10,20,8,0,416.0,95.0,3.5,23.0,213.0,285.28,223.01
2016,10,20,8,15,212.0,114.0,3.8,23.0,174.5,226.55,179.37
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,132.59,103.14
2016,10,20,8,45,105.5,166.5,4.4,23.5,215.5,237.37,188.22
2016,10,20,9,0,203.0,200.0,4.7,24.0,295.0,340.52,270.21
2016,10,20,9,15,267.0,212.0,4.9,24.0,350.0,415.22,328.86
2016,10,20,9,30,331.0,224.0,5.1,24.0,405.0,486.7,384.46
2016,10,20,9,45,336.5,242.0,5.35,24.5,437.5,524.68,412.18
2016,10,20,10,0,342.0,260.0,5.6,25.0,470.0,562.05,439.17
2016,10,20,10,15,183.5,258.0,5.7,25.0,371.5,427.84,334.12
2016,10,20,10,30,25.0,256.0,5.8,25.0,273.0,270.85,208.79
2016,10,20,10,45,26.0,267.0,5.95,25.5,285.0,283.38,218.04
2016,10,20,11,0,27.0,278.0,6.1,26.0,297.0,295.94,227.02
2016,10,20,11,15,34.5,296.5,6.2,26.0,321.5,336.21,257.74
2016,10,20,11,30,42.0,315.0,6.3,26.0,346.0,364.05,278.86
2016,10,20,11,45,132.0,341.5,6.4,26.5,441.0,494.09,378.75
2016,10,20,12,0,222.0,368.0,6.5,27.0,536.0,611.59,466.74
2016,10,20,12,15,403.5,310.5,6.55,27.0,615.5,737.55,563.68
2016,10,20,12,30,585.0,253.0,6.6,27.0,695.0,862.51,657.64
2016,10,20,12,45,719.5,186.0,6.65,27.5,723.0,919.78,698.5
2016,10,20,13,0,854.0,119.0,6.7,28.0,751.0,959.72,725.4
2016,10,20,13,15,571.0,224.5,6.7,28.0,643.0,798.55,610.37
2016,10,20,13,30,288.0,330.0,6.7,28.0,535.0,631.5,482.09
2016,10,20,13,45,567.0,218.0,6.75,28.0,604.0,762.83,587.0
2016,10,20,14,0,846.0,106.0,6.8,28.0,673.0,866.49,663.97
2016,10,20,14,15,835.0,104.0,6.75,28.0,640.5,828.97,637.63
2016,10,20,14,30,824.0,102.0,6.7,28.0,608.0,789.05,610.03
2016,10,20,14,45,808.5,99.5,6.7,28.0,569.0,742.97,577.92
2016,10,20,15,0,793.0,97.0,6.7,28.0,530.0,695.33,544.36
2016,10,20,15,15,771.5,93.5,6.6,27.5,485.5,641.24,505.4
2016,10,20,15,30,750.0,90.0,6.5,27.0,441.0,586.73,464.34
2016,10,20,15,45,726.0,84.0,6.4,26.5,392.5,529.65,420.14
2016,10,20,16,0,702.0,78.0,6.3,26.0,344.0,471.36,373.66
2016,10,20,16,15,659.0,72.0,5.95,25.5,292.5,404.95,319.05
2016,10,20,16,30,616.0,66.0,5.6,25.0,241.0,341.93,265.63
2016,10,20,16,45,555.0,57.0,5.35,25.0,189.5,272.95,206.09
2016,10,20,17,0,494.0,48.0,5.1,25.0,138.0,210.39,151.11
2016,10,20,17,15,380.0,36.5,4.8,24.0,91.5,139.4,91.85
2016,10,20,17,30,266.0,25.0,4.5,23.0,45.0,80.15,34.25
2016,10,20,17,45,133.0,12.5,4.2,22.5,22.5,27.51,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,11.0,2.8,12.5,23.5,32.07,0.0
2016,10,21,7,0,375.0,22.0,3.0,13.0,47.0,93.91,36.58
2016,10,21,7,15,495.0,31.0,3.2,13.5,97.5,158.53,106.7
2016,10,21,7,30,615.0,40.0,3.4,14.0,148.0,235.36,174.28
2016,10,21,7,45,682.5,45.5,3.6,15.0,204.0,303.49,235.86
2016,10,21,8,0,750.0,51.0,3.8,16.0,260.0,378.45,301.66
2016,10,21,8,15,790.5,55.0,3.95,16.5,315.0,445.3,359.76
2016,10,21,8,30,831.0,59.0,4.1,17.0,370.0,514.96,418.02
2016,10,21,8,45,859.5,61.5,4.3,18.0,422.5,575.11,466.31
2016,10,21,9,0,888.0,64.0,4.5,19.0,475.0,638.71,515.54
2016,10,21,9,15,906.5,66.5,4.4,19.5,522.5,695.83,557.33
2016,10,21,9,30,925.0,69.0,4.3,20.0,570.0,751.94,595.52
2016,10,21,9,45,939.0,70.5,4.25,20.5,611.5,802.09,628.86
2016,10,21,10,0,953.0,72.0,4.2,21.0,653.0,850.2,660.16
2016,10,21,10,15,962.5,73.5,4.1,21.0,687.0,892.23,687.73
2016,10,21,10,30,972.0,75.0,4.0,21.0,721.0,931.36,713.0
2016,10,21,10,45,978.5,75.5,3.9,21.5,747.0,963.52,731.83
2016,10,21,11,0,985.0,76.0,3.8,22.0,773.0,992.21,748.14
2016,10,21,11,15,989.0,77.0,3.7,22.0,791.0,1015.5,762.16
2016,10,21,11,30,993.0,78.0,3.6,22.0,809.0,1034.9,773.63
2016,10,21,11,45,994.0,78.5,3.55,22.5,818.0,1046.86,779.09
2016,10,21,12,0,995.0,79.0,3.5,23.0,827.0,1054.7,782.0
2016,10,21,12,15,995.0,79.0,3.45,23.0,827.0,1056.82,782.84
2016,10,21,12,30,995.0,79.0,3.4,23.0,827.0,1054.77,781.15
2016,10,21,12,45,992.5,79.0,3.35,23.5,817.5,1046.16,773.83
2016,10,21,13,0,990.0,79.0,3.3,24.0,808.0,1033.46,764.07
2016,10,21,13,15,985.5,78.5,3.25,24.0,790.0,1014.29,751.73
2016,10,21,13,30,981.0,78.0,3.2,24.0,772.0,991.27,737.0
2016,10,21,13,45,974.0,77.0,3.15,24.0,745.5,961.72,718.01
2016,10,21,14,0,967.0,76.0,3.1,24.0,719.0,928.73,696.76
2016,10,21,14,15,957.5,74.5,3.05,24.0,685.0,889.82,671.46
2016,10,21,14,30,948.0,73.0,3.0,24.0,651.0,848.02,644.07
2016,10,21,14,45,934.0,71.0,2.95,24.0,609.5,799.58,611.82
2016,10,21,15,0,920.0,69.0,2.9,24.0,568.0,749.1,577.81
2016,10,21,15,15,901.0,67.0,2.8,23.5,521.0,693.5,540.44
2016,10,21,15,30,882.0,65.0,2.7,23.0,474.0,636.95,499.78
2016,10,21,15,45,855.0,62.0,2.65,23.0,422.0,573.97,451.61
2016,10,21,16,0,828.0,59.0,2.6,23.0,370.0,514.31,404.27
2016,10,21,16,15,787.5,55.0,2.25,22.5,315.0,444.81,347.76
2016,10,21,16,30,747.0,51.0,1.9,22.0,260.0,378.13,291.55
2016,10,21,16,45,682.5,45.0,1.55,21.5,204.5,303.84,228.02
2016,10,21,17,0,618.0,39.0,1.2,21.0,149.0,236.07,168.51
2016,10,21,17,15,499.5,30.5,1.15,20.0,98.5,159.83,104.22
2016,10,21,17,30,381.0,22.0,1.1,19.0,48.0,95.52,36.21
2016,10,21,17,45,190.5,11.0,1.1,18.0,24.0,32.66,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,10.5,0.75,11.5,22.5,31.05,0.0
2016,10,22,7,0,365.0,21.0,0.7,12.0,45.0,90.97,31.55
2016,10,22,7,15,486.5,30.5,0.75,12.5,95.0,155.99,104.48
2016,10,22,7,30,608.0,40.0,0.8,13.0,145.0,233.16,171.49
2016,10,22,7,45,673.5,46.0,0.9,13.5,200.5,300.63,231.85
2016,10,22,8,0,739.0,52.0,1.0,14.0,256.0,374.72,296.1
2016,10,22,8,15,780.0,56.0,1.1,15.0,311.0,441.12,351.82
2016,10,22,8,30,821.0,60.0,1.2,16.0,366.0,510.39,407.37
2016,10,22,8,45,848.0,63.5,1.35,17.0,418.0,570.21,453.92
2016,10,22,9,0,875.0,67.0,1.5,18.0,470.0,633.35,501.09
2016,10,22,9,15,894.5,69.5,1.65,19.0,517.0,690.44,541.75
2016,10,22,9,30,914.0,72.0,1.8,20.0,564.0,746.64,578.88
2016,10,22,9,45,927.0,74.5,1.95,21.0,605.0,796.66,610.9
2016,10,22,10,0,940.0,77.0,2.1,22.0,646.0,844.59,640.97
2016,10,22,10,15,950.0,78.5,2.1,22.5,680.0,886.51,666.4
2016,10,22,10,30,960.0,80.0,2.1,23.0,714.0,925.6,689.65
2016,10,22,10,45,965.5,81.5,2.1,23.5,740.5,957.65,708.0
2016,10,22,11,0,971.0,83.0,2.1,24.0,767.0,986.21,724.01
2016,10,22,11,15,975.5,84.0,2.1,24.0,784.5,1009.63,738.11
2016,10,22,11,30,980.0,85.0,2.1,24.0,802.0,1029.25,749.87
2016,10,22,11,45,980.5,86.0,2.1,24.5,811.0,1041.12,755.35
2016,10,22,12,0,981.0,87.0,2.1,25.0,820.0,1048.91,758.44
2016,10,22,12,15,981.0,87.0,2.1,25.0,819.5,1050.97,759.57
2016,10,22,12,30,981.0,87.0,2.1,25.0,819.0,1048.92,758.33
2016,10,22,12,45,978.0,87.0,2.15,25.5,810.0,1039.89,752.02
2016,10,22,13,0,975.0,87.0,2.2,26.0,801.0,1026.84,743.36
2016,10,22,13,15,970.0,86.5,2.2,26.0,783.0,1007.41,731.67
2016,10,22,13,30,965.0,86.0,2.2,26.0,765.0,984.22,717.68
2016,10,22,13,45,957.0,85.0,2.2,26.0,738.5,954.15,699.31
2016,10,22,14,0,949.0,84.0,2.2,26.0,712.0,920.76,678.77
2016,10,22,14,15,939.0,82.5,2.2,26.0,678.0,882.01,654.58
2016,10,22,14,30,929.0,81.0,2.2,26.0,644.0,840.47,628.36
2016,10,22,14,45,913.0,79.5,2.25,26.0,602.5,791.83,597.38
2016,10,22,15,0,897.0,78.0,2.3,26.0,561.0,741.39,564.66
2016,10,22,15,15,877.0,75.0,2.25,25.5,513.5,685.03,527.55
2016,10,22,15,30,857.0,72.0,2.2,25.0,466.0,631.56,489.39
2016,10,22,15,45,827.5,69.0,2.2,25.0,414.0,567.95,441.67
2016,10,22,16,0,798.0,66.0,2.2,25.0,362.0,505.17,392.92
2016,10,22,16,15,755.0,61.0,1.9,24.0,307.0,435.0,337.33
2016,10,22,16,30,712.0,56.0,1.6,23.0,252.0,367.96,282.07
2016,10,22,16,45,642.5,49.5,1.3,22.0,197.0,293.37,219.42
2016,10,22,17,0,573.0,43.0,1.0,21.0,142.0,227.46,162.34
2016,10,22,17,15,450.0,32.5,1.05,20.0,93.0,151.09,98.51
2016,10,22,17,30,327.0,22.0,1.1,19.0,44.0,86.42,27.71
2016,10,22,17,45,163.5,11.0,1.15,18.5,22.0,29.37,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,8.58,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,16.71,1.8
2016,10,23,7,15,5.5,38.5,2.25,14.5,39.5,38.55,25.59
2016,10,23,7,30,11.0,59.0,2.3,15.0,61.0,60.61,44.94
2016,10,23,7,45,20.5,81.0,2.35,15.5,86.0,89.55,69.72
2016,10,23,8,0,30.0,103.0,2.4,16.0,111.0,117.11,93.09
2016,10,23,8,15,37.0,124.0,2.35,16.5,136.0,143.48,115.06
2016,10,23,8,30,44.0,145.0,2.3,17.0,161.0,170.66,137.25
2016,10,23,8,45,160.5,165.5,2.3,17.5,237.0,268.8,217.83
2016,10,23,9,0,277.0,186.0,2.3,18.0,313.0,380.41,306.81
2016,10,23,9,15,366.0,188.5,2.5,18.5,373.5,456.24,366.17
2016,10,23,9,30,455.0,191.0,2.7,19.0,434.0,549.67,437.58
2016,10,23,9,45,446.5,210.5,2.9,20.0,464.0,584.01,460.8
2016,10,23,10,0,438.0,230.0,3.1,21.0,494.0,616.16,482.24
2016,10,23,10,15,367.5,263.0,3.15,21.5,492.5,598.44,465.99
2016,10,23,10,30,297.0,296.0,3.2,22.0,491.0,586.06,453.57
2016,10,23,10,45,590.0,200.5,3.3,22.5,607.0,766.6,590.43
2016,10,23,11,0,883.0,105.0,3.4,23.0,723.0,929.86,702.29
2016,10,23,11,15,887.5,106.0,3.4,23.0,740.0,951.58,714.97
2016,10,23,11,30,892.0,107.0,3.4,23.0,757.0,969.84,726.55
2016,10,23,11,45,750.0,172.5,3.45,23.5,723.5,930.77,698.53
2016,10,23,12,0,608.0,238.0,3.5,24.0,690.0,865.79,652.18
2016,10,23,12,15,747.5,175.0,3.5,24.0,730.5,937.7,702.7
2016,10,23,12,30,887.0,112.0,3.5,24.0,771.0,985.46,734.35
2016,10,23,12,45,445.0,144.5,3.5,24.5,475.0,607.93,469.25
2016,10,23,13,0,3.0,177.0,3.5,25.0,179.0,171.42,129.38
2016,10,23,13,15,184.5,240.5,3.45,25.0,369.5,440.62,341.34
2016,10,23,13,30,366.0,304.0,3.4,25.0,560.0,673.08,512.91
2016,10,23,13,45,282.0,307.5,3.4,25.0,500.5,593.8,453.09
2016,10,23,14,0,198.0,311.0,3.4,25.0,441.0,505.34,387.47
2016,10,23,14,15,518.5,204.0,3.3,25.0,521.5,670.73,516.99
2016,10,23,14,30,839.0,97.0,3.2,25.0,602.0,791.21,605.21
2016,10,23,14,45,604.0,154.0,3.1,25.0,505.0,646.81,500.39
2016,10,23,15,0,369.0,211.0,3.0,25.0,408.0,499.44,388.71
2016,10,23,15,15,567.5,147.0,2.65,24.5,420.0,556.33,435.24
2016,10,23,15,30,766.0,83.0,2.3,24.0,432.0,585.54,458.4
2016,10,23,15,45,737.0,78.5,2.0,23.5,383.0,524.99,411.46
2016,10,23,16,0,708.0,74.0,1.7,23.0,334.0,466.99,365.62
2016,10,23,16,15,661.0,68.0,1.6,22.5,281.5,398.72,311.16
2016,10,23,16,30,614.0,62.0,1.5,22.0,229.0,334.29,257.84
2016,10,23,16,45,543.5,54.0,1.45,21.5,177.5,263.56,198.33
2016,10,23,17,0,473.0,46.0,1.4,21.0,126.0,200.33,143.78
2016,10,23,17,15,346.0,34.5,1.4,20.5,81.0,128.18,83.68
2016,10,23,17,30,219.0,23.0,1.4,20.0,36.0,67.7,16.11
2016,10,23,17,45,109.5,11.5,1.45,20.0,18.0,23.52,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,10.01,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,19.98,1.54
2016,10,24,7,15,40.5,41.5,1.4,18.5,48.5,55.49,37.37
2016,10,24,7,30,81.0,62.0,1.6,19.0,76.0,91.36,67.56
2016,10,24,7,45,102.5,84.5,1.85,20.0,108.5,127.53,98.25
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,166.1,130.49
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,203.38,161.25
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,242.16,192.48
2016,10,24,8,45,176.0,172.5,2.25,23.0,245.0,285.81,226.45
2016,10,24,9,0,198.0,194.0,2.3,24.0,283.0,331.4,261.04
2016,10,24,9,15,177.0,216.5,2.25,24.5,302.5,350.86,274.48
2016,10,24,9,30,156.0,239.0,2.2,25.0,322.0,368.05,285.84
2016,10,24,9,45,483.0,169.0,2.2,25.5,452.5,566.23,438.73
2016,10,24,10,0,810.0,99.0,2.2,26.0,583.0,769.92,583.23
2016,10,24,10,15,528.0,201.0,2.2,26.5,523.5,675.1,510.7
2016,10,24,10,30,246.0,303.0,2.2,27.0,464.0,537.76,405.55
2016,10,24,10,45,246.0,316.0,2.2,27.5,482.0,558.71,419.88
2016,10,24,11,0,246.0,329.0,2.2,28.0,500.0,578.8,432.49
2016,10,24,11,15,555.0,217.0,2.2,28.0,615.5,772.49,574.48
2016,10,24,11,30,864.0,105.0,2.2,28.0,731.0,939.89,684.85
2016,10,24,11,45,846.5,116.0,2.25,28.5,735.0,952.91,690.34
2016,10,24,12,0,829.0,127.0,2.3,29.0,739.0,954.03,689.82
2016,10,24,12,15,829.0,127.0,2.25,29.0,739.0,955.75,690.35
2016,10,24,12,30,829.0,127.0,2.2,29.0,739.0,953.92,688.74
2016,10,24,12,45,826.0,126.5,2.2,29.0,730.0,945.13,683.33
2016,10,24,13,0,823.0,126.0,2.2,29.0,721.0,932.88,675.9
2016,10,24,13,15,571.5,219.5,2.2,29.0,628.5,790.28,581.32
2016,10,24,13,30,320.0,313.0,2.2,29.0,536.0,641.11,474.4
2016,10,24,13,45,557.0,216.0,2.2,29.5,587.0,748.58,555.18
2016,10,24,14,0,794.0,119.0,2.2,30.0,638.0,830.8,611.19
2016,10,24,14,15,488.5,197.5,2.2,29.5,512.0,638.02,478.05
2016,10,24,14,30,183.0,276.0,2.2,29.0,386.0,442.06,333.71
2016,10,24,14,45,456.0,192.5,2.25,29.0,440.5,571.02,434.81
2016,10,24,15,0,729.0,109.0,2.3,29.0,495.0,660.27,502.89
2016,10,24,15,15,482.0,149.0,2.3,29.0,395.5,500.27,383.96
2016,10,24,15,30,235.0,189.0,2.3,29.0,296.0,357.25,275.01
2016,10,24,15,45,421.5,139.0,2.3,29.0,303.5,406.06,314.23
2016,10,24,16,0,608.0,89.0,2.3,29.0,311.0,430.29,331.87
2016,10,24,16,15,556.5,82.0,2.05,28.0,260.5,364.09,279.73
2016,10,24,16,30,505.0,75.0,1.8,27.0,210.0,302.35,229.82
2016,10,24,16,45,429.5,64.5,1.55,26.5,161.0,233.37,172.97
2016,10,24,17,0,354.0,54.0,1.3,26.0,112.0,171.65,121.42
2016,10,24,17,15,234.0,38.5,1.3,25.0,71.0,104.98,67.65
2016,10,24,17,30,114.0,23.0,1.3,24.0,30.0,48.58,5.53
2016,10,24,17,45,57.0,11.5,1.3,23.5,15.0,17.45,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,44.0,11.0,0.9,16.5,13.5,15.57,0.0
2016,10,25,7,0,88.0,22.0,1.0,17.0,27.0,40.83,3.99
2016,10,25,7,15,171.0,39.5,1.2,17.5,63.0,91.73,61.66
2016,10,25,7,30,254.0,57.0,1.4,18.0,99.0,145.93,107.66
2016,10,25,7,45,302.5,74.0,1.6,19.0,142.0,197.27,151.87
2016,10,25,8,0,351.0,91.0,1.8,20.0,185.0,254.03,199.82
2016,10,25,8,15,388.5,104.0,1.85,20.5,228.5,306.33,243.47
2016,10,25,8,30,426.0,117.0,1.9,21.0,272.0,362.09,288.59
2016,10,25,8,45,420.5,138.0,2.0,22.0,309.0,404.84,321.46
2016,10,25,9,0,415.0,159.0,2.1,23.0,346.0,445.99,351.88
2016,10,25,9,15,612.0,124.0,2.1,23.0,431.0,565.51,444.04
2016,10,25,9,30,809.0,89.0,2.1,23.0,516.0,692.87,537.79
2016,10,25,9,45,827.5,91.0,2.1,23.5,556.0,742.48,569.41
2016,10,25,10,0,846.0,93.0,2.1,24.0,596.0,790.72,600.09
2016,10,25,10,15,599.5,186.0,2.1,24.0,552.0,721.81,549.17
2016,10,25,10,30,353.0,279.0,2.1,24.0,508.0,615.04,467.75
2016,10,25,10,45,622.0,188.5,2.1,24.5,611.0,780.88,589.84
2016,10,25,11,0,891.0,98.0,2.1,25.0,714.0,926.71,684.7
2016,10,25,11,15,602.0,214.0,2.1,25.0,635.0,816.7,608.31
2016,10,25,11,30,313.0,330.0,2.1,25.0,556.0,664.85,496.69
2016,10,25,11,45,304.0,336.5,2.15,25.5,558.0,667.06,498.14
2016,10,25,12,0,295.0,343.0,2.2,26.0,560.0,667.78,497.43
2016,10,25,12,15,390.5,310.5,2.25,26.0,597.5,723.4,539.04
2016,10,25,12,30,486.0,278.0,2.3,26.0,635.0,791.24,587.68
2016,10,25,12,45,409.5,301.5,2.35,26.5,600.0,727.82,541.43
2016,10,25,13,0,333.0,325.0,2.4,27.0,565.0,677.86,504.68
2016,10,25,13,15,392.5,298.0,2.4,27.0,574.5,697.41,520.81
2016,10,25,13,30,452.0,271.0,2.4,27.0,584.0,726.03,542.34
2016,10,25,13,45,377.0,280.5,2.4,27.0,535.0,647.23,486.38
2016,10,25,14,0,302.0,290.0,2.4,27.0,486.0,583.26,440.36
2016,10,25,14,15,371.0,257.5,2.3,27.0,486.0,594.43,450.91
2016,10,25,14,30,440.0,225.0,2.2,27.0,486.0,611.12,464.42
2016,10,25,14,45,572.5,169.0,2.15,27.0,484.5,632.68,483.04
2016,10,25,15,0,705.0,113.0,2.1,27.0,483.0,646.57,495.42
2016,10,25,15,15,486.0,148.5,1.85,26.5,393.0,501.81,387.5
2016,10,25,15,30,267.0,184.0,1.6,26.0,303.0,371.59,288.23
2016,10,25,15,45,254.0,164.5,1.4,26.0,267.5,329.32,256.24
2016,10,25,16,0,241.0,145.0,1.2,26.0,232.0,287.86,223.75
2016,10,25,16,15,226.0,123.5,1.1,25.5,195.0,244.18,189.37
2016,10,25,16,30,211.0,102.0,1.0,25.0,158.0,201.83,155.03
2016,10,25,16,45,184.5,80.5,0.9,24.5,121.5,156.87,117.83
2016,10,25,17,0,158.0,59.0,0.8,24.0,85.0,114.83,82.41
2016,10,25,17,15,99.5,39.5,0.85,23.5,53.5,70.75,45.83
2016,10,25,17,30,41.0,20.0,0.9,23.0,22.0,28.34,0.0
2016,10,25,17,45,20.5,10.0,0.95,22.5,11.0,11.85,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,83.5,10.5,1.05,16.5,15.0,19.66,0.0
2016,10,26,7,0,167.0,21.0,1.1,17.0,30.0,55.65,1.16
2016,10,26,7,15,294.5,34.0,1.2,17.5,72.5,115.78,76.0
2016,10,26,7,30,422.0,47.0,1.3,18.0,115.0,186.31,135.56
2016,10,26,7,45,501.0,54.5,1.45,19.0,165.0,248.9,189.64
2016,10,26,8,0,580.0,62.0,1.6,20.0,215.0,319.93,249.66
2016,10,26,8,15,628.0,68.0,1.75,21.0,266.0,382.69,301.87
2016,10,26,8,30,676.0,74.0,1.9,22.0,317.0,449.43,355.28
2016,10,26,8,45,709.5,78.0,2.05,23.0,365.5,509.06,401.43
2016,10,26,9,0,743.0,82.0,2.2,24.0,414.0,568.61,445.94
2016,10,26,9,15,766.0,85.5,2.2,24.5,458.5,623.28,485.57
2016,10,26,9,30,789.0,89.0,2.2,25.0,503.0,677.71,523.05
2016,10,26,9,45,804.0,92.0,2.2,25.5,541.5,724.92,553.63
2016,10,26,10,0,819.0,95.0,2.2,26.0,580.0,770.59,582.61
2016,10,26,10,15,567.0,190.5,2.15,26.5,535.0,694.74,525.19
2016,10,26,10,30,315.0,286.0,2.1,27.0,490.0,590.19,444.12
2016,10,26,10,45,321.0,294.0,2.05,27.5,508.5,613.09,459.4
2016,10,26,11,0,327.0,302.0,2.0,28.0,527.0,635.04,472.95
2016,10,26,11,15,205.5,318.5,1.95,28.0,461.5,534.05,398.49
2016,10,26,11,30,84.0,335.0,1.9,28.0,396.0,427.83,319.14
2016,10,26,11,45,485.0,217.0,1.85,28.5,571.0,719.31,534.89
2016,10,26,12,0,886.0,99.0,1.8,29.0,746.0,965.63,694.7
2016,10,26,12,15,885.5,99.0,1.8,29.0,746.0,966.89,692.71
2016,10,26,12,30,885.0,99.0,1.8,29.0,746.0,964.47,691.24
2016,10,26,12,45,633.5,204.5,1.8,29.5,664.5,851.63,617.61
2016,10,26,13,0,382.0,310.0,1.8,30.0,583.0,706.7,515.18
2016,10,26,13,15,626.5,203.0,1.8,30.0,638.5,826.38,603.1
2016,10,26,13,30,871.0,96.0,1.8,30.0,694.0,904.04,653.32
2016,10,26,13,45,863.5,94.0,1.8,30.0,669.0,875.46,634.86
2016,10,26,14,0,856.0,92.0,1.8,30.0,644.0,843.92,615.53
2016,10,26,14,15,844.5,90.5,1.8,30.0,612.0,806.86,592.46
2016,10,26,14,30,833.0,89.0,1.8,30.0,580.0,773.13,571.48
2016,10,26,14,45,805.5,90.5,1.8,30.0,539.0,722.62,538.84
2016,10,26,15,0,778.0,92.0,1.8,30.0,498.0,671.43,505.34
2016,10,26,15,15,755.0,88.5,1.75,29.5,454.0,617.38,468.62
2016,10,26,15,30,732.0,85.0,1.7,29.0,410.0,563.13,430.13
2016,10,26,15,45,700.5,80.0,1.7,29.0,361.5,504.28,386.37
2016,10,26,16,0,669.0,75.0,1.7,29.0,313.0,445.0,340.88
2016,10,26,16,15,620.5,69.0,1.45,28.0,262.5,378.46,288.9
2016,10,26,16,30,572.0,63.0,1.2,27.0,212.0,315.97,238.26
2016,10,26,16,45,499.0,54.0,1.0,26.5,162.5,246.08,180.54
2016,10,26,17,0,426.0,45.0,0.8,26.0,113.0,184.05,128.29
2016,10,26,17,15,297.5,32.5,0.85,25.5,70.5,114.01,71.05
2016,10,26,17,30,169.0,20.0,0.9,25.0,28.0,54.45,0.0
2016,10,26,17,45,84.5,10.0,0.95,24.5,14.0,19.05,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,58.5,10.5,0.8,17.5,13.5,16.77,0.0
2016,10,27,7,0,117.0,21.0,0.8,18.0,27.0,46.75,0.0
2016,10,27,7,15,238.0,36.0,0.85,18.5,67.5,103.86,67.82
2016,10,27,7,30,359.0,51.0,0.9,19.0,108.0,170.42,123.62
2016,10,27,7,45,442.5,60.5,0.95,20.0,157.5,234.2,177.57
2016,10,27,8,0,526.0,70.0,1.0,21.0,207.0,305.95,237.04
2016,10,27,8,15,577.5,77.0,0.85,22.0,257.5,368.56,287.37
2016,10,27,8,30,629.0,84.0,0.7,23.0,308.0,435.59,338.53
2016,10,27,8,45,668.5,88.0,0.6,24.0,357.0,496.34,382.76
2016,10,27,9,0,708.0,92.0,0.5,25.0,406.0,559.3,426.31
2016,10,27,9,15,732.5,96.0,0.55,25.5,450.0,613.99,464.44
2016,10,27,9,30,757.0,100.0,0.6,26.0,494.0,666.25,499.81
2016,10,27,9,45,776.5,102.5,0.7,26.5,533.5,715.05,531.23
2016,10,27,10,0,796.0,105.0,0.8,27.0,573.0,762.7,561.46
2016,10,27,10,15,809.5,107.5,1.0,27.5,605.5,803.94,588.48
2016,10,27,10,30,823.0,110.0,1.2,28.0,638.0,843.05,613.93
2016,10,27,10,45,832.5,111.5,1.4,28.5,663.5,875.12,634.63
2016,10,27,11,0,842.0,113.0,1.6,29.0,689.0,904.37,653.46
2016,10,27,11,15,848.0,114.0,1.7,29.0,706.0,926.82,668.05
2016,10,27,11,30,854.0,115.0,1.8,29.0,723.0,945.98,680.7
2016,10,27,11,45,486.0,233.5,1.95,29.5,580.0,738.07,541.27
2016,10,27,12,0,118.0,352.0,2.1,30.0,437.0,480.83,354.46
2016,10,27,12,15,249.5,334.0,2.15,30.0,515.0,614.6,453.43
2016,10,27,12,30,381.0,316.0,2.2,30.0,593.0,718.96,527.59
2016,10,27,12,45,272.0,331.0,2.25,30.0,528.0,630.19,463.76
2016,10,27,13,0,163.0,346.0,2.3,30.0,463.0,528.31,390.77
2016,10,27,13,15,523.0,220.5,2.3,30.0,580.5,744.29,551.65
2016,10,27,13,30,883.0,95.0,2.3,30.0,698.0,912.24,664.46
2016,10,27,13,45,876.0,93.5,2.35,30.0,673.5,884.43,645.97
2016,10,27,14,0,869.0,92.0,2.4,30.0,649.0,853.58,627.23
2016,10,27,14,15,857.5,90.0,2.4,30.0,616.5,815.6,603.22
2016,10,27,14,30,846.0,88.0,2.4,30.0,584.0,780.89,581.3
2016,10,27,14,45,824.5,87.5,2.45,30.0,543.5,732.2,549.82
2016,10,27,15,0,803.0,87.0,2.5,30.0,503.0,682.37,517.09
2016,10,27,15,15,780.0,84.0,2.5,29.5,458.5,627.92,480.11
2016,10,27,15,30,757.0,81.0,2.5,29.0,414.0,573.18,440.98
2016,10,27,15,45,724.5,76.5,2.5,29.0,365.0,511.41,394.47
2016,10,27,16,0,692.0,72.0,2.5,29.0,316.0,452.71,348.72
2016,10,27,16,15,644.0,66.0,2.15,28.0,264.5,385.3,295.46
2016,10,27,16,30,596.0,60.0,1.8,27.0,213.0,321.87,243.49
2016,10,27,16,45,521.5,51.5,1.5,26.5,163.0,250.79,184.22
2016,10,27,17,0,447.0,43.0,1.2,26.0,113.0,187.72,130.64
2016,10,27,17,15,316.0,30.5,1.2,25.0,70.0,116.08,71.55
2016,10,27,17,30,185.0,18.0,1.2,24.0,27.0,54.79,0.0
2016,10,27,17,45,92.5,9.0,1.2,23.0,13.5,18.95,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,109.5,9.5,0.35,16.5,14.5,21.7,0.0
2016,10,28,7,0,219.0,19.0,0.4,17.0,29.0,62.58,0.0
2016,10,28,7,15,353.0,30.5,0.45,17.5,73.5,125.95,80.65
2016,10,28,7,30,487.0,42.0,0.5,18.0,118.0,200.02,143.65
2016,10,28,7,45,567.0,48.5,0.6,18.5,170.0,265.29,200.15
2016,10,28,8,0,647.0,55.0,0.7,19.0,222.0,337.57,261.33
2016,10,28,8,15,693.0,60.5,0.9,20.0,274.0,402.4,315.19
2016,10,28,8,30,739.0,66.0,1.1,21.0,326.0,470.77,369.77
2016,10,28,8,45,770.5,69.5,1.3,22.0,375.5,531.68,416.84
2016,10,28,9,0,802.0,73.0,1.5,23.0,425.0,593.75,463.09
2016,10,28,9,15,823.5,76.0,1.7,23.5,470.5,649.31,504.06
2016,10,28,9,30,845.0,79.0,1.9,24.0,516.0,704.34,542.29
2016,10,28,9,45,591.0,162.5,2.1,25.0,479.5,643.17,493.9
2016,10,28,10,0,337.0,246.0,2.3,26.0,443.0,541.86,414.73
2016,10,28,10,15,293.5,270.0,2.3,26.0,448.5,544.57,415.53
2016,10,28,10,30,250.0,294.0,2.3,26.0,454.0,531.18,404.19
2016,10,28,10,45,226.5,309.5,2.35,26.5,459.0,534.37,404.68
2016,10,28,11,0,203.0,325.0,2.4,27.0,464.0,535.65,403.69
2016,10,28,11,15,178.5,334.5,2.35,27.5,459.0,527.5,395.77
2016,10,28,11,30,154.0,344.0,2.3,28.0,454.0,517.89,386.93
2016,10,28,11,45,540.0,216.5,2.3,28.5,606.5,769.47,572.22
2016,10,28,12,0,926.0,89.0,2.3,29.0,759.0,989.22,714.97
2016,10,28,12,15,925.5,89.0,2.25,29.0,758.5,990.53,712.99
2016,10,28,12,30,925.0,89.0,2.2,29.0,758.0,987.99,710.91
2016,10,28,12,45,628.0,204.0,2.2,29.0,656.0,843.9,617.56
2016,10,28,13,0,331.0,319.0,2.2,29.0,554.0,668.57,492.84
2016,10,28,13,15,619.0,203.5,2.15,29.0,628.5,818.02,603.37
2016,10,28,13,30,907.0,88.0,2.1,29.0,703.0,924.29,672.6
2016,10,28,13,45,897.5,87.0,2.1,29.5,677.0,894.34,651.59
2016,10,28,14,0,888.0,86.0,2.1,30.0,651.0,861.41,630.0
2016,10,28,14,15,876.5,84.5,2.05,29.5,618.5,823.47,607.09
2016,10,28,14,30,865.0,83.0,2.0,29.0,586.0,783.11,582.33
2016,10,28,14,45,847.5,81.0,2.0,29.0,546.0,740.62,555.05
2016,10,28,15,0,830.0,79.0,2.0,29.0,506.0,691.12,522.54
2016,10,28,15,15,807.5,76.0,1.95,28.5,461.0,635.97,485.45
2016,10,28,15,30,785.0,73.0,1.9,28.0,416.0,580.44,445.79
2016,10,28,15,45,751.5,69.5,1.9,28.0,366.5,518.04,399.07
2016,10,28,16,0,718.0,66.0,1.9,28.0,317.0,457.06,351.82
2016,10,28,16,15,670.5,61.0,1.65,27.5,265.0,389.73,298.13
2016,10,28,16,30,623.0,56.0,1.4,27.0,213.0,327.79,246.84
2016,10,28,16,45,545.0,48.5,1.15,26.5,162.5,255.24,186.53
2016,10,28,17,0,467.0,41.0,0.9,26.0,112.0,191.05,132.14
2016,10,28,17,15,330.0,29.0,0.9,25.0,69.0,117.59,71.3
2016,10,28,17,30,193.0,17.0,0.9,24.0,26.0,54.71,0.0
2016,10,28,17,45,96.5,8.5,0.95,23.5,13.0,8.1,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
