Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.77,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,20.95,6.49
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,38.01,25.22
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,62.31,46.03
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,91.44,70.75
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,116.89,92.34
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,143.28,114.41
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,126.41,100.3
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,114.18,89.75
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,120.61,94.82
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,127.15,99.9
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,111.09,86.34
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,95.59,73.34
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,145.88,114.13
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,197.65,155.37
2016,11,8,10,45,7.5,198.5,2.75,19.0,203.5,198.56,155.76
2016,11,8,11,0,7.0,200.0,2.9,19.0,205.0,199.51,156.33
2016,11,8,11,15,5.5,196.0,2.95,19.0,200.5,193.95,151.71
2016,11,8,11,30,4.0,192.0,3.0,19.0,196.0,188.41,147.15
2016,11,8,11,45,7.5,208.5,3.15,19.5,214.5,208.48,162.83
2016,11,8,12,0,11.0,225.0,3.3,20.0,233.0,228.74,178.52
2016,11,8,12,15,10.0,222.0,3.3,20.0,229.0,224.69,175.24
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,220.67,172.07
2016,11,8,12,45,7.0,206.0,3.3,20.0,210.5,205.45,160.09
2016,11,8,13,0,5.0,193.0,3.3,20.0,196.0,190.35,148.22
2016,11,8,13,15,4.0,189.0,3.2,20.0,191.5,185.45,144.43
2016,11,8,13,30,3.0,185.0,3.1,20.0,187.0,180.61,140.69
2016,11,8,13,45,3.5,184.0,3.05,20.0,186.5,180.21,140.59
2016,11,8,14,0,4.0,183.0,3.0,20.0,186.0,179.85,140.55
2016,11,8,14,15,2.0,154.5,2.95,20.0,156.0,149.35,116.33
2016,11,8,14,30,0.0,126.0,2.9,20.0,126.0,119.33,92.33
2016,11,8,14,45,51.0,167.0,2.85,20.0,191.5,206.79,164.64
2016,11,8,15,0,102.0,208.0,2.8,20.0,257.0,287.77,230.06
2016,11,8,15,15,51.0,144.0,2.7,19.5,168.5,179.1,142.78
2016,11,8,15,30,0.0,80.0,2.6,19.0,80.0,74.74,56.83
2016,11,8,15,45,0.0,69.5,2.55,19.0,69.5,64.68,48.68
2016,11,8,16,0,0.0,59.0,2.5,19.0,59.0,54.86,40.54
2016,11,8,16,15,0.0,48.0,2.4,19.0,48.0,44.6,31.91
2016,11,8,16,30,0.0,37.0,2.3,19.0,37.0,34.35,23.18
2016,11,8,16,45,0.0,26.5,2.2,19.0,26.5,24.58,14.75
2016,11,8,17,0,0.0,16.0,2.1,19.0,16.0,14.83,6.29
2016,11,8,17,15,0.0,8.0,2.15,18.5,8.0,7.4,0.0
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,2.31,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,4.62,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,7.87,0.96
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,11.11,3.79
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,14.36,6.61
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,17.61,9.4
2016,11,9,8,45,0.0,26.0,4.35,16.5,26.0,24.12,14.89
2016,11,9,9,0,0.0,33.0,4.5,17.0,33.0,30.64,20.32
2016,11,9,9,15,0.0,44.0,4.55,17.0,44.0,40.88,28.89
2016,11,9,9,30,0.0,55.0,4.6,17.0,55.0,51.14,37.4
2016,11,9,9,45,0.0,50.0,4.7,17.0,50.0,46.49,33.4
2016,11,9,10,0,0.0,45.0,4.8,17.0,45.0,41.84,29.43
2016,11,9,10,15,0.0,35.0,4.8,17.0,35.0,32.54,21.59
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,23.24,13.79
2016,11,9,10,45,0.0,36.5,4.85,17.5,36.5,33.95,22.63
2016,11,9,11,0,0.0,48.0,4.9,18.0,48.0,44.68,31.41
2016,11,9,11,15,0.0,90.0,4.85,18.0,90.0,83.91,63.62
2016,11,9,11,30,0.0,132.0,4.8,18.0,132.0,124.65,96.72
2016,11,9,11,45,9.0,189.0,4.8,18.5,195.0,189.98,149.39
2016,11,9,12,0,18.0,246.0,4.8,19.0,258.0,257.28,202.64
2016,11,9,12,15,9.0,174.0,4.7,19.0,180.0,174.79,136.72
2016,11,9,12,30,0.0,102.0,4.6,19.0,102.0,95.38,72.47
2016,11,9,12,45,0.0,87.5,4.6,19.5,87.5,81.59,61.21
2016,11,9,13,0,0.0,73.0,4.6,20.0,73.0,68.03,50.11
2016,11,9,13,15,0.0,51.0,4.55,20.0,51.0,47.48,33.38
2016,11,9,13,30,0.0,29.0,4.5,20.0,29.0,26.97,16.59
2016,11,9,13,45,0.0,50.5,4.5,20.0,50.5,47.0,33.1
2016,11,9,14,0,0.0,72.0,4.5,20.0,72.0,67.05,49.61
2016,11,9,14,15,0.0,63.5,4.45,20.0,63.5,59.11,43.18
2016,11,9,14,30,0.0,55.0,4.4,20.0,55.0,51.16,36.74
2016,11,9,14,45,0.0,65.0,4.35,20.0,65.0,60.48,44.54
2016,11,9,15,0,0.0,75.0,4.3,20.0,75.0,69.81,52.36
2016,11,9,15,15,0.0,44.0,4.1,19.5,44.0,40.88,28.56
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,12.05,4.5
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,10.66,3.35
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,9.26,2.18
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,7.41,0.61
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,5.55,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.7,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.85,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.92,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,14.0,17.0,15.78,1.72
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,32.63,20.95
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,53.58,39.35
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,74.41,57.37
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,97.32,76.86
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,121.09,96.81
2016,11,10,8,45,178.0,131.0,3.0,16.5,200.5,240.92,197.33
2016,11,10,9,0,338.0,148.0,3.0,17.0,281.0,372.86,304.99
2016,11,10,9,15,238.0,177.5,2.95,17.0,276.5,356.88,290.29
2016,11,10,9,30,138.0,207.0,2.9,17.0,272.0,321.53,259.98
2016,11,10,9,45,333.5,190.5,2.9,17.5,364.5,460.61,372.55
2016,11,10,10,0,529.0,174.0,2.9,18.0,457.0,616.35,492.63
2016,11,10,10,15,675.0,136.5,2.85,18.5,520.0,715.18,565.53
2016,11,10,10,30,821.0,99.0,2.8,19.0,583.0,810.32,630.92
2016,11,10,10,45,831.5,100.0,2.8,19.5,607.5,841.96,650.25
2016,11,10,11,0,842.0,101.0,2.8,20.0,632.0,870.91,668.08
2016,11,10,11,15,848.0,102.0,2.85,20.0,649.0,892.94,682.72
2016,11,10,11,30,854.0,103.0,2.9,20.0,666.0,911.76,695.3
2016,11,10,11,45,687.0,170.5,2.95,20.5,627.0,848.92,650.27
2016,11,10,12,0,520.0,238.0,3.0,21.0,588.0,768.2,590.11
2016,11,10,12,15,482.0,253.5,3.05,21.0,578.5,751.21,577.73
2016,11,10,12,30,444.0,269.0,3.1,21.0,569.0,731.87,563.22
2016,11,10,12,45,437.5,267.5,3.15,21.0,559.5,721.23,556.03
2016,11,10,13,0,431.0,266.0,3.2,21.0,550.0,708.73,547.48
2016,11,10,13,15,438.5,256.0,3.25,21.0,539.0,697.79,540.61
2016,11,10,13,30,446.0,246.0,3.3,21.0,528.0,684.72,532.19
2016,11,10,13,45,319.5,259.5,3.35,21.0,457.5,569.22,445.47
2016,11,10,14,0,193.0,273.0,3.4,21.0,387.0,459.19,360.91
2016,11,10,14,15,183.5,258.0,3.3,21.0,361.5,429.18,338.78
2016,11,10,14,30,174.0,243.0,3.2,21.0,336.0,399.27,316.2
2016,11,10,14,45,207.5,221.5,3.15,21.0,324.5,393.44,313.16
2016,11,10,15,0,241.0,200.0,3.1,21.0,313.0,394.53,315.01
2016,11,10,15,15,233.5,182.0,2.95,20.5,283.0,359.09,287.96
2016,11,10,15,30,226.0,164.0,2.8,20.0,253.0,323.77,260.58
2016,11,10,15,45,217.5,143.0,2.65,20.0,219.5,284.65,229.1
2016,11,10,16,0,209.0,122.0,2.5,20.0,186.0,245.96,197.26
2016,11,10,16,15,190.5,101.5,2.15,19.5,152.0,203.88,162.12
2016,11,10,16,30,172.0,81.0,1.8,19.0,118.0,163.51,127.62
2016,11,10,16,45,141.5,60.5,1.5,18.5,85.5,120.91,90.94
2016,11,10,17,0,111.0,40.0,1.2,18.0,53.0,81.52,56.38
2016,11,10,17,15,55.5,20.0,1.2,17.5,26.5,37.12,9.09
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,11.12,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,22.28,12.52
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,35.91,24.65
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,49.94,36.91
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,65.0,49.85
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,80.08,62.57
2016,11,11,8,45,0.0,100.5,2.55,15.5,100.5,96.23,75.95
2016,11,11,9,0,0.0,117.0,2.5,16.0,117.0,112.44,89.13
2016,11,11,9,15,0.0,124.5,2.6,16.5,124.5,119.35,94.44
2016,11,11,9,30,0.0,132.0,2.7,17.0,132.0,126.39,99.79
2016,11,11,9,45,0.0,76.5,2.8,17.5,76.5,71.22,53.89
2016,11,11,10,0,0.0,21.0,2.9,18.0,21.0,19.5,10.68
2016,11,11,10,15,9.5,119.5,2.85,18.5,125.0,120.35,94.12
2016,11,11,10,30,19.0,218.0,2.8,19.0,229.0,229.22,181.09
2016,11,11,10,45,9.5,162.5,2.8,19.5,168.0,163.61,127.84
2016,11,11,11,0,0.0,107.0,2.8,20.0,107.0,100.26,76.31
2016,11,11,11,15,0.0,128.5,2.75,20.0,128.5,121.28,93.23
2016,11,11,11,30,0.0,150.0,2.7,20.0,150.0,142.55,110.14
2016,11,11,11,45,162.5,225.0,2.7,20.5,334.0,392.63,310.71
2016,11,11,12,0,325.0,300.0,2.7,21.0,518.0,643.66,497.7
2016,11,11,12,15,164.0,243.0,2.7,21.0,353.0,415.66,324.96
2016,11,11,12,30,3.0,186.0,2.7,21.0,188.0,181.49,139.95
2016,11,11,12,45,98.0,249.5,2.75,21.5,314.0,361.16,282.87
2016,11,11,13,0,193.0,313.0,2.8,22.0,440.0,519.57,402.57
2016,11,11,13,15,532.5,199.0,2.75,22.0,536.0,718.01,555.66
2016,11,11,13,30,872.0,85.0,2.7,22.0,632.0,869.8,662.76
2016,11,11,13,45,864.0,83.5,2.7,22.0,607.5,842.1,643.13
2016,11,11,14,0,856.0,82.0,2.7,22.0,583.0,811.52,623.05
2016,11,11,14,15,843.5,80.0,2.6,22.0,552.0,774.08,597.42
2016,11,11,14,30,831.0,78.0,2.5,22.0,521.0,740.01,574.12
2016,11,11,14,45,796.5,81.5,2.45,22.0,480.5,688.48,538.31
2016,11,11,15,0,762.0,85.0,2.4,22.0,440.0,636.7,501.64
2016,11,11,15,15,736.0,81.0,2.25,22.0,397.0,582.2,460.4
2016,11,11,15,30,710.0,77.0,2.1,22.0,354.0,529.97,419.82
2016,11,11,15,45,672.0,72.5,1.95,22.0,307.5,468.9,371.45
2016,11,11,16,0,634.0,68.0,1.8,22.0,261.0,409.91,323.34
2016,11,11,16,15,577.0,61.0,1.55,21.5,212.5,342.01,267.31
2016,11,11,16,30,520.0,54.0,1.3,21.0,164.0,279.1,213.74
2016,11,11,16,45,429.5,44.5,1.05,20.5,118.5,207.61,153.03
2016,11,11,17,0,339.0,35.0,0.8,20.0,73.0,145.99,99.29
2016,11,11,17,15,169.5,17.5,0.8,19.5,36.5,64.31,14.79
2016,11,11,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,185.0,16.5,2.9,12.5,36.5,66.02,10.82
2016,11,12,7,30,370.0,33.0,2.9,13.0,73.0,152.09,106.3
2016,11,12,7,45,463.5,41.5,2.95,13.5,119.5,215.11,163.82
2016,11,12,8,0,557.0,50.0,3.0,14.0,166.0,288.32,228.55
2016,11,12,8,15,612.5,56.0,3.0,14.5,215.0,351.19,284.28
2016,11,12,8,30,668.0,62.0,3.0,15.0,264.0,418.84,342.14
2016,11,12,8,45,704.5,66.5,3.0,16.0,311.0,476.73,389.67
2016,11,12,9,0,741.0,71.0,3.0,17.0,358.0,538.34,438.17
2016,11,12,9,15,766.5,74.0,3.0,17.5,401.0,592.52,480.03
2016,11,12,9,30,792.0,77.0,3.0,18.0,444.0,646.69,520.49
2016,11,12,9,45,808.5,80.0,3.05,18.5,482.0,693.94,553.31
2016,11,12,10,0,825.0,83.0,3.1,19.0,520.0,739.81,584.57
2016,11,12,10,15,837.5,85.0,3.05,19.5,551.5,779.63,610.48
2016,11,12,10,30,850.0,87.0,3.0,20.0,583.0,817.24,634.44
2016,11,12,10,45,857.0,89.0,2.95,20.5,607.0,840.98,648.34
2016,11,12,11,0,864.0,91.0,2.9,21.0,631.0,868.24,664.71
2016,11,12,11,15,869.5,92.0,2.8,21.0,647.5,889.94,678.04
2016,11,12,11,30,875.0,93.0,2.7,21.0,664.0,908.4,689.16
2016,11,12,11,45,653.5,181.5,2.65,21.0,611.0,827.96,632.74
2016,11,12,12,0,432.0,270.0,2.6,21.0,558.0,720.63,552.08
2016,11,12,12,15,387.0,282.0,2.55,21.0,540.5,680.67,523.23
2016,11,12,12,30,342.0,294.0,2.5,21.0,523.0,652.18,501.61
2016,11,12,12,45,610.5,192.5,2.5,21.5,593.5,800.52,613.43
2016,11,12,13,0,879.0,91.0,2.5,22.0,664.0,909.92,686.75
2016,11,12,13,15,636.0,174.0,2.5,22.0,583.5,787.45,601.94
2016,11,12,13,30,393.0,257.0,2.5,22.0,503.0,637.34,491.2
2016,11,12,13,45,538.5,200.0,2.55,22.0,522.0,701.18,542.58
2016,11,12,14,0,684.0,143.0,2.6,22.0,541.0,748.77,579.39
2016,11,12,14,15,584.0,163.5,2.6,22.0,491.0,665.24,518.68
2016,11,12,14,30,484.0,184.0,2.6,22.0,441.0,591.92,464.01
2016,11,12,14,45,501.0,165.0,2.6,22.0,413.5,564.72,445.28
2016,11,12,15,0,518.0,146.0,2.6,22.0,386.0,534.56,423.57
2016,11,12,15,15,493.0,137.0,2.4,21.5,348.0,485.55,386.51
2016,11,12,15,30,468.0,128.0,2.2,21.0,310.0,437.36,349.33
2016,11,12,15,45,445.0,113.5,2.05,21.0,268.5,385.27,307.78
2016,11,12,16,0,422.0,99.0,1.9,21.0,227.0,334.44,266.15
2016,11,12,16,15,381.0,85.0,1.7,20.0,184.5,277.65,219.49
2016,11,12,16,30,340.0,71.0,1.5,19.0,142.0,224.67,174.56
2016,11,12,16,45,278.0,54.5,1.3,18.5,102.0,165.93,124.18
2016,11,12,17,0,216.0,38.0,1.1,18.0,62.0,114.18,78.58
2016,11,12,17,15,108.0,19.0,1.1,17.5,31.0,50.87,8.04
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,60.0,19.0,1.55,12.5,25.5,36.56,0.0
2016,11,13,7,30,120.0,38.0,1.7,13.0,51.0,82.02,56.91
2016,11,13,7,45,161.5,58.0,1.9,13.5,85.5,124.87,95.44
2016,11,13,8,0,203.0,78.0,2.1,14.0,120.0,172.19,136.93
2016,11,13,8,15,238.5,94.5,2.0,14.5,156.5,216.98,175.86
2016,11,13,8,30,274.0,111.0,1.9,15.0,193.0,265.34,216.82
2016,11,13,8,45,367.0,117.0,1.8,15.5,246.5,345.16,282.24
2016,11,13,9,0,460.0,123.0,1.7,16.0,300.0,425.74,346.43
2016,11,13,9,15,590.0,111.0,1.65,16.5,365.0,522.08,421.44
2016,11,13,9,30,720.0,99.0,1.6,17.0,430.0,623.9,497.87
2016,11,13,9,45,528.0,157.5,1.55,17.5,411.5,574.64,455.96
2016,11,13,10,0,336.0,216.0,1.5,18.0,393.0,502.74,397.47
2016,11,13,10,15,561.5,164.5,1.4,18.5,481.0,647.1,507.12
2016,11,13,10,30,787.0,113.0,1.3,19.0,569.0,793.76,607.94
2016,11,13,10,45,635.5,170.5,1.25,19.5,549.0,754.57,576.38
2016,11,13,11,0,484.0,228.0,1.2,20.0,529.0,696.2,530.45
2016,11,13,11,15,650.5,174.5,1.15,20.5,590.0,799.53,603.61
2016,11,13,11,30,817.0,121.0,1.1,21.0,651.0,894.53,663.3
2016,11,13,11,45,703.0,165.0,1.1,21.5,625.0,853.94,633.68
2016,11,13,12,0,589.0,209.0,1.1,22.0,599.0,796.83,593.91
2016,11,13,12,15,603.5,204.0,1.1,22.0,604.0,810.55,603.97
2016,11,13,12,30,618.0,199.0,1.1,22.0,609.0,817.36,608.75
2016,11,13,12,45,717.5,160.0,1.1,22.0,630.0,861.85,638.66
2016,11,13,13,0,817.0,121.0,1.1,22.0,651.0,894.97,660.22
2016,11,13,13,15,811.0,120.0,1.1,22.0,635.0,876.74,648.4
2016,11,13,13,30,805.0,119.0,1.1,22.0,619.0,855.44,635.28
2016,11,13,13,45,588.5,179.0,1.1,22.5,536.5,719.37,542.63
2016,11,13,14,0,372.0,239.0,1.1,23.0,454.0,580.21,441.59
2016,11,13,14,15,504.0,187.5,1.1,23.0,462.5,628.1,480.4
2016,11,13,14,30,636.0,136.0,1.1,23.0,471.0,659.16,505.1
2016,11,13,14,45,676.5,114.0,1.15,23.0,446.5,640.01,492.92
2016,11,13,15,0,717.0,92.0,1.2,23.0,422.0,615.01,476.55
2016,11,13,15,15,673.5,96.0,1.2,22.5,382.5,560.46,437.18
2016,11,13,15,30,630.0,100.0,1.2,22.0,343.0,507.21,397.81
2016,11,13,15,45,582.0,94.5,1.25,22.0,296.0,443.06,348.65
2016,11,13,16,0,534.0,89.0,1.3,22.0,249.0,381.98,300.23
2016,11,13,16,15,473.0,79.0,1.2,21.0,201.5,312.05,244.07
2016,11,13,16,30,412.0,69.0,1.1,20.0,154.0,250.79,193.02
2016,11,13,16,45,320.5,55.0,1.05,19.5,109.5,180.98,134.44
2016,11,13,17,0,229.0,41.0,1.0,19.0,65.0,121.65,83.29
2016,11,13,17,15,114.5,20.5,1.05,18.5,32.5,54.07,5.22
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,142.5,18.5,1.35,13.5,33.0,56.8,0.0
2016,11,14,7,30,285.0,37.0,1.6,14.0,66.0,131.62,90.53
2016,11,14,7,45,385.5,48.0,1.85,14.5,112.0,194.56,147.09
2016,11,14,8,0,486.0,59.0,2.1,15.0,158.0,268.74,211.53
2016,11,14,8,15,546.5,67.0,2.25,15.5,206.5,332.34,267.13
2016,11,14,8,30,607.0,75.0,2.4,16.0,255.0,401.27,325.54
2016,11,14,8,45,652.5,79.5,2.55,17.0,302.5,462.94,375.9
2016,11,14,9,0,698.0,84.0,2.7,18.0,350.0,527.4,426.67
2016,11,14,9,15,726.0,88.0,2.8,18.5,393.5,582.39,469.21
2016,11,14,9,30,754.0,92.0,2.9,19.0,437.0,637.74,510.82
2016,11,14,9,45,777.0,94.5,3.0,20.0,475.5,684.89,543.61
2016,11,14,10,0,800.0,97.0,3.1,21.0,514.0,734.02,576.29
2016,11,14,10,15,814.0,99.0,3.15,21.5,546.0,774.27,602.86
2016,11,14,10,30,828.0,101.0,3.2,22.0,578.0,812.46,627.7
2016,11,14,10,45,839.5,102.0,3.25,22.5,603.0,845.08,648.4
2016,11,14,11,0,851.0,103.0,3.3,23.0,628.0,875.03,667.15
2016,11,14,11,15,856.5,103.5,3.25,23.0,644.5,896.2,680.48
2016,11,14,11,30,862.0,104.0,3.2,23.0,661.0,914.13,691.7
2016,11,14,11,45,881.0,97.0,3.2,23.5,672.0,924.41,696.8
2016,11,14,12,0,900.0,90.0,3.2,24.0,683.0,939.13,705.08
2016,11,14,12,15,899.5,90.0,3.15,24.0,683.0,940.61,705.51
2016,11,14,12,30,899.0,90.0,3.1,24.0,683.0,938.45,703.75
2016,11,14,12,45,896.5,89.5,3.05,24.5,674.5,930.24,696.75
2016,11,14,13,0,894.0,89.0,3.0,25.0,666.0,918.47,687.56
2016,11,14,13,15,888.0,88.5,2.95,25.0,649.5,900.09,675.44
2016,11,14,13,30,882.0,88.0,2.9,25.0,633.0,878.42,661.23
2016,11,14,13,45,873.5,86.5,2.85,25.0,608.5,850.3,642.69
2016,11,14,14,0,865.0,85.0,2.8,25.0,584.0,819.31,622.22
2016,11,14,14,15,852.0,83.0,2.75,25.0,552.0,787.49,601.13
2016,11,14,14,30,839.0,81.0,2.7,25.0,520.0,747.06,573.87
2016,11,14,14,45,821.5,78.5,2.65,25.0,482.0,700.81,542.24
2016,11,14,15,0,804.0,76.0,2.6,25.0,444.0,653.18,509.24
2016,11,14,15,15,778.5,72.5,2.4,24.5,400.5,598.17,468.81
2016,11,14,15,30,753.0,69.0,2.2,24.0,357.0,543.12,427.11
2016,11,14,15,45,717.5,64.5,2.0,24.0,310.0,481.72,378.58
2016,11,14,16,0,682.0,60.0,1.8,24.0,263.0,421.98,329.92
2016,11,14,16,15,626.5,54.0,1.6,23.0,214.0,355.65,275.88
2016,11,14,16,30,571.0,48.0,1.4,22.0,165.0,292.21,222.29
2016,11,14,16,45,481.5,39.5,1.2,21.5,118.5,219.68,160.52
2016,11,14,17,0,392.0,31.0,1.0,21.0,72.0,156.91,104.67
2016,11,14,17,15,196.0,15.5,1.05,20.5,36.0,67.36,2.51
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,235.0,13.0,2.35,12.5,36.5,70.43,0.0
2016,11,15,7,30,470.0,26.0,2.7,13.0,73.0,168.4,113.59
2016,11,15,7,45,562.0,33.0,3.05,14.0,121.5,234.53,176.21
2016,11,15,8,0,654.0,40.0,3.4,15.0,170.0,310.42,243.75
2016,11,15,8,15,707.5,44.5,3.15,15.5,220.5,375.54,301.74
2016,11,15,8,30,761.0,49.0,2.9,16.0,271.0,444.97,360.92
2016,11,15,8,45,795.5,52.0,2.65,17.0,319.5,502.62,407.74
2016,11,15,9,0,830.0,55.0,2.4,18.0,368.0,564.72,455.47
2016,11,15,9,15,853.5,57.0,2.25,19.0,412.5,619.63,495.76
2016,11,15,9,30,877.0,59.0,2.1,20.0,457.0,674.2,532.84
2016,11,15,9,45,893.5,61.0,1.95,21.0,496.0,723.0,563.28
2016,11,15,10,0,910.0,63.0,1.8,22.0,535.0,770.21,591.49
2016,11,15,10,15,921.5,64.0,1.75,22.5,567.5,810.34,615.96
2016,11,15,10,30,933.0,65.0,1.7,23.0,600.0,847.97,638.33
2016,11,15,10,45,941.0,66.0,1.7,24.0,624.5,879.89,655.82
2016,11,15,11,0,949.0,67.0,1.7,25.0,649.0,908.69,671.06
2016,11,15,11,15,953.5,67.5,1.7,25.5,666.0,930.48,682.93
2016,11,15,11,30,958.0,68.0,1.7,26.0,683.0,948.69,692.57
2016,11,15,11,45,957.0,70.5,1.7,26.5,691.5,960.62,698.26
2016,11,15,12,0,956.0,73.0,1.7,27.0,700.0,968.69,701.66
2016,11,15,12,15,955.5,73.0,1.65,27.0,700.0,970.34,701.87
2016,11,15,12,30,955.0,73.0,1.6,27.0,700.0,968.13,699.84
2016,11,15,12,45,952.5,72.5,1.55,27.0,691.0,959.64,694.0
2016,11,15,13,0,950.0,72.0,1.5,27.0,682.0,947.36,685.98
2016,11,15,13,15,944.5,71.5,1.4,27.0,665.5,928.72,673.35
2016,11,15,13,30,939.0,71.0,1.3,27.0,649.0,906.55,658.63
2016,11,15,13,45,931.0,70.0,1.25,27.5,624.0,878.29,639.53
2016,11,15,14,0,923.0,69.0,1.2,28.0,599.0,846.91,618.54
2016,11,15,14,15,911.0,67.5,1.1,27.5,566.5,808.85,594.91
2016,11,15,14,30,899.0,66.0,1.0,27.0,534.0,768.33,569.49
2016,11,15,14,45,882.5,64.5,0.9,27.0,495.5,722.36,539.03
2016,11,15,15,0,866.0,63.0,0.8,27.0,457.0,674.8,507.18
2016,11,15,15,15,842.0,60.5,0.7,27.0,412.5,619.92,468.8
2016,11,15,15,30,818.0,58.0,0.6,27.0,368.0,568.64,430.83
2016,11,15,15,45,783.5,54.5,0.5,27.0,320.0,506.1,383.72
2016,11,15,16,0,749.0,51.0,0.4,27.0,272.0,445.0,336.16
2016,11,15,16,15,695.5,46.5,0.4,26.5,221.5,376.05,282.38
2016,11,15,16,30,642.0,42.0,0.4,26.0,171.0,311.38,229.57
2016,11,15,16,45,550.5,34.5,0.45,25.5,123.0,235.35,167.17
2016,11,15,17,0,459.0,27.0,0.5,25.0,75.0,169.0,109.3
2016,11,15,17,15,229.5,13.5,0.65,24.0,37.5,71.55,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,13.5,1.3,14.0,35.0,67.23,0.0
2016,11,16,7,30,434.0,27.0,1.4,15.0,70.0,158.74,104.86
2016,11,16,7,45,528.5,35.0,1.55,16.0,117.5,224.68,166.56
2016,11,16,8,0,623.0,43.0,1.7,17.0,165.0,300.67,232.69
2016,11,16,8,15,679.0,48.0,1.7,17.5,215.5,365.82,289.54
2016,11,16,8,30,735.0,53.0,1.7,18.0,266.0,435.53,347.94
2016,11,16,8,45,770.0,57.0,1.7,19.0,314.5,496.77,396.88
2016,11,16,9,0,805.0,61.0,1.7,20.0,363.0,559.54,444.79
2016,11,16,9,15,829.5,64.0,1.7,20.5,407.0,615.56,486.59
2016,11,16,9,30,854.0,67.0,1.7,21.0,451.0,666.66,522.94
2016,11,16,9,45,871.0,69.0,1.7,22.0,490.0,714.86,553.67
2016,11,16,10,0,888.0,71.0,1.7,23.0,529.0,761.57,582.56
2016,11,16,10,15,900.0,73.0,2.0,23.5,561.5,802.54,610.69
2016,11,16,10,30,912.0,75.0,2.3,24.0,594.0,841.13,636.94
2016,11,16,10,45,919.5,76.5,2.65,25.0,618.5,872.68,657.29
2016,11,16,11,0,927.0,78.0,3.0,26.0,643.0,901.16,675.36
2016,11,16,11,15,932.0,78.5,3.05,26.5,660.0,923.0,688.11
2016,11,16,11,30,937.0,79.0,3.1,27.0,677.0,941.37,698.62
2016,11,16,11,45,942.0,78.0,3.2,27.5,686.5,954.35,706.02
2016,11,16,12,0,947.0,77.0,3.3,28.0,696.0,963.65,711.13
2016,11,16,12,15,947.5,77.0,3.35,28.0,696.0,966.25,713.03
2016,11,16,12,30,948.0,77.0,3.4,28.0,696.0,965.02,712.62
2016,11,16,12,45,944.5,77.0,3.5,28.0,687.5,956.32,707.77
2016,11,16,13,0,941.0,77.0,3.6,28.0,679.0,943.9,700.59
2016,11,16,13,15,936.0,76.5,3.6,28.0,662.5,925.9,689.17
2016,11,16,13,30,931.0,76.0,3.6,28.0,646.0,904.4,675.51
2016,11,16,13,45,923.0,75.0,3.65,28.0,621.0,876.4,657.77
2016,11,16,14,0,915.0,74.0,3.7,28.0,596.0,845.33,637.9
2016,11,16,14,15,903.0,72.0,3.6,27.5,564.0,807.0,613.39
2016,11,16,14,30,891.0,70.0,3.5,27.0,532.0,766.24,586.96
2016,11,16,14,45,873.5,68.5,3.4,27.0,493.0,719.94,555.13
2016,11,16,15,0,856.0,67.0,3.3,27.0,454.0,672.15,521.89
2016,11,16,15,15,831.5,64.0,3.0,26.5,410.0,621.2,484.74
2016,11,16,15,30,807.0,61.0,2.7,26.0,366.0,565.25,442.19
2016,11,16,15,45,772.0,57.5,2.4,25.5,318.0,503.02,393.62
2016,11,16,16,0,737.0,54.0,2.1,25.0,270.0,442.27,344.59
2016,11,16,16,15,682.5,49.0,1.95,24.0,219.5,372.96,288.3
2016,11,16,16,30,628.0,44.0,1.8,23.0,169.0,307.99,233.33
2016,11,16,16,45,535.5,36.0,1.7,22.0,121.0,231.88,168.8
2016,11,16,17,0,443.0,28.0,1.6,21.0,73.0,165.49,109.15
2016,11,16,17,15,221.5,14.0,1.65,20.5,36.5,71.04,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,196.5,14.5,2.2,14.5,33.0,63.39,0.0
2016,11,17,7,30,393.0,29.0,2.5,15.0,66.0,151.92,99.65
2016,11,17,7,45,493.0,37.5,2.8,16.0,113.0,217.28,161.57
2016,11,17,8,0,593.0,46.0,3.1,17.0,160.0,293.61,228.37
2016,11,17,8,15,651.0,51.5,3.4,17.5,210.0,356.22,284.19
2016,11,17,8,30,709.0,57.0,3.7,18.0,260.0,426.0,344.17
2016,11,17,8,45,746.5,61.0,4.05,19.0,308.0,487.3,395.06
2016,11,17,9,0,784.0,65.0,4.4,20.0,356.0,550.4,445.7
2016,11,17,9,15,809.5,68.0,4.6,20.5,400.0,606.1,489.73
2016,11,17,9,30,835.0,71.0,4.8,21.0,444.0,661.7,532.44
2016,11,17,9,45,854.0,72.5,5.05,22.0,482.5,710.37,566.36
2016,11,17,10,0,873.0,74.0,5.3,23.0,521.0,752.21,594.68
2016,11,17,10,15,530.5,167.5,5.3,23.0,444.5,622.4,494.0
2016,11,17,10,30,188.0,261.0,5.3,23.0,368.0,441.06,347.82
2016,11,17,10,45,255.0,263.5,5.35,23.5,415.0,517.37,407.01
2016,11,17,11,0,322.0,266.0,5.4,24.0,462.0,583.79,457.17
2016,11,17,11,15,623.5,173.0,5.4,24.0,564.5,769.51,601.25
2016,11,17,11,30,925.0,80.0,5.4,24.0,667.0,930.16,714.95
2016,11,17,11,45,923.5,82.0,5.4,24.5,674.5,940.75,719.58
2016,11,17,12,0,922.0,84.0,5.4,25.0,682.0,947.61,722.6
2016,11,17,12,15,921.0,84.0,5.35,25.0,681.5,948.82,722.98
2016,11,17,12,30,920.0,84.0,5.3,25.0,681.0,946.32,720.97
2016,11,17,12,45,916.0,83.5,5.3,25.5,672.0,936.81,713.16
2016,11,17,13,0,912.0,83.0,5.3,26.0,663.0,923.69,703.06
2016,11,17,13,15,905.5,82.0,5.25,26.0,646.0,904.25,689.81
2016,11,17,13,30,899.0,81.0,5.2,26.0,629.0,881.48,674.37
2016,11,17,13,45,888.0,80.5,5.2,26.5,603.5,852.32,653.45
2016,11,17,14,0,877.0,80.0,5.2,27.0,578.0,820.36,630.63
2016,11,17,14,15,863.0,78.0,5.1,26.5,546.0,781.65,604.94
2016,11,17,14,30,849.0,76.0,5.0,26.0,514.0,740.78,577.47
2016,11,17,14,45,825.5,75.0,4.95,26.0,474.5,697.54,547.05
2016,11,17,15,0,802.0,74.0,4.9,26.0,435.0,647.75,511.42
2016,11,17,15,15,774.5,71.0,4.7,25.5,391.5,592.44,469.75
2016,11,17,15,30,747.0,68.0,4.5,25.0,348.0,537.25,427.01
2016,11,17,15,45,699.5,65.0,4.3,25.0,300.0,471.54,374.19
2016,11,17,16,0,652.0,62.0,4.1,25.0,252.0,410.78,323.94
2016,11,17,16,15,591.5,56.0,3.85,24.5,203.5,342.15,266.81
2016,11,17,16,30,531.0,50.0,3.6,24.0,155.0,278.79,212.41
2016,11,17,16,45,417.0,41.5,3.35,23.5,109.0,200.37,146.26
2016,11,17,17,0,303.0,33.0,3.1,23.0,63.0,134.32,88.49
2016,11,17,17,15,151.5,16.5,3.35,22.5,31.5,58.28,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,7.63,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,14.83,5.43
